Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,15.48,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,37.15,21.23
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,71.61,55.44
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,114.21,93.95
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,143.23,120.37
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,172.59,146.68
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,198.48,169.16
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,224.59,191.29
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,188.05,158.76
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,151.27,125.78
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,340.78,290.0
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,515.19,433.03
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,469.81,392.54
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,434.79,361.45
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,484.43,402.34
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,544.85,450.11
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,397.98,330.07
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,243.19,200.25
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,261.05,215.8
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,278.26,230.09
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,257.82,213.0
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,238.12,196.62
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,312.64,259.94
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,379.4,314.8
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,287.54,238.44
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,204.73,169.11
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,164.8,136.04
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,132.34,108.9
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,120.98,99.42
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,109.81,89.99
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,97.22,79.4
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,84.73,68.74
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,70.95,56.66
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,57.3,44.53
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,43.8,32.46
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,30.49,20.39
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.03,9.29
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,105.78,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,256.01,177.81
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,337.84,278.93
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,423.6,357.88
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,486.8,414.91
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,551.71,471.17
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,601.75,511.66
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,651.19,548.59
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,685.24,572.52
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,723.19,598.76
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,750.91,617.1
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,775.9,633.08
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,794.06,643.33
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,808.92,651.16
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,814.82,654.74
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,817.16,655.93
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,813.95,653.23
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,807.09,648.04
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,793.39,639.11
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,776.17,627.67
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,753.14,610.84
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,726.86,591.57
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,695.17,567.96
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,660.69,540.91
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,620.13,508.8
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,577.43,474.09
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,530.57,434.42
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,482.41,392.64
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,430.72,347.02
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,378.81,299.93
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,322.39,248.29
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,266.93,196.73
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,209.59,144.34
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,155.95,96.8
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,101.62,54.17
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,54.76,24.83
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,19.67,10.16
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,14.3,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,77.98,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,201.34,139.33
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,269.62,223.56
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,340.37,289.17
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,393.56,337.51
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,448.59,385.56
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,486.86,417.92
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,523.98,448.24
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,457.2,390.23
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,374.12,318.19
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,469.61,397.82
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,555.86,466.9
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,654.99,544.73
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,743.71,609.84
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,781.59,636.92
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,822.3,666.43
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,817.32,661.11
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,808.74,653.78
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,719.36,587.21
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,627.91,516.21
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,684.28,561.15
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,724.02,590.78
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,588.03,482.65
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,444.81,367.02
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,527.72,434.45
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,574.56,469.57
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,479.78,391.96
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,392.54,320.49
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,350.79,284.09
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,309.06,246.69
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,293.0,227.12
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,265.13,195.33
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,208.64,144.19
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,156.15,98.1
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,102.82,56.27
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,57.26,27.34
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.5,14.23
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.11,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,98.62,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,246.49,171.26
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,329.72,275.5
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,410.16,352.43
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,474.4,411.75
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,540.25,470.2
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,436.8,382.59
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,304.81,266.72
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,202.24,175.98
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,93.09,77.01
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,116.99,97.95
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,141.07,118.74
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,156.46,131.81
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,171.93,144.84
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,517.32,448.19
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,817.2,689.28
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,462.87,400.95
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,77.3,62.05
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,110.98,91.57
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,145.53,121.37
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,124.68,103.38
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,104.35,85.84
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,182.71,154.75
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,256.08,218.35
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,397.67,342.75
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,497.41,427.03
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,318.9,273.27
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,152.52,128.67
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,139.48,117.61
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,126.7,106.53
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,222.85,182.24
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,271.0,208.55
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,214.92,155.06
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,162.25,106.57
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,108.48,62.7
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,60.58,30.51
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,22.51,13.21
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,14.85,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,118.88,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,284.65,200.67
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,367.77,310.76
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,454.2,393.3
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,518.04,453.64
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,578.7,509.17
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,628.28,551.47
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,677.31,590.57
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,715.74,619.86
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,752.21,646.86
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,780.26,666.41
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,805.35,683.36
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,822.11,694.87
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,835.42,703.77
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,842.4,707.9
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,845.67,709.35
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,841.45,705.24
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,833.47,698.48
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,819.27,687.14
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,801.42,673.18
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,777.65,654.78
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,750.51,633.87
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,717.85,608.34
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,682.3,578.7
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,641.7,544.69
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,598.82,508.03
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,551.57,466.68
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,502.86,423.03
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,449.35,374.35
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,395.49,324.0
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,338.62,269.7
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,282.76,215.59
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,224.4,160.38
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,168.42,108.81
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,112.16,62.26
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,62.74,29.21
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,20.4,11.86
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,13.98,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,102.83,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,248.32,174.14
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,332.2,279.49
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,419.65,361.42
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,484.19,420.35
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,550.51,478.21
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,601.47,520.65
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,651.83,559.7
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,691.77,590.14
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,729.79,618.37
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,751.96,633.36
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,777.47,650.77
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,795.15,661.28
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,809.58,669.35
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,816.87,671.57
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,820.62,671.29
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,817.08,666.37
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,809.95,659.06
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,796.98,648.22
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,780.54,635.01
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,757.39,616.56
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,731.07,595.95
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,698.84,571.33
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,663.9,543.51
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,624.35,511.62
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,582.78,477.51
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,536.55,439.74
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,490.32,400.78
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,437.5,354.76
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,384.76,307.56
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,328.92,257.27
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,274.57,207.17
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,217.15,154.63
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,163.79,106.8
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,110.17,63.41
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,64.17,32.54
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,22.25,13.43
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.59,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,25.54,12.85
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,59.39,45.61
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,89.13,73.18
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,116.58,98.4
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,144.28,123.54
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,169.14,145.52
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,194.43,167.41
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,211.89,181.9
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,229.2,195.97
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,254.29,217.1
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,279.47,238.01
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,295.4,250.37
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,311.11,262.44
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,266.5,223.87
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,211.77,176.83
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,290.03,243.15
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,367.17,305.97
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,363.81,302.41
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,360.1,299.14
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,327.5,272.05
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,305.5,253.55
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,365.41,304.28
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,417.79,347.17
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,507.16,420.47
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,570.71,470.06
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,524.97,430.59
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,478.24,390.39
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,427.64,346.34
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,376.86,300.95
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,322.24,251.75
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,269.34,203.2
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,213.28,152.45
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,161.94,106.81
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,109.48,64.59
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,64.68,34.08
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,24.46,15.45
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.44,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.34,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.48,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.97,5.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,19.47,11.52
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,25.97,17.5
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,32.49,23.44
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,39.0,29.33
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,45.53,35.15
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,75.18,61.3
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,107.11,88.99
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,100.18,82.72
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,93.85,77.07
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,60.94,48.13
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,29.72,20.63
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,20.89,12.84
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.07,5.02
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,58.15,45.4
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,105.58,86.11
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,111.92,91.4
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,118.26,96.79
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,118.65,97.14
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,119.04,97.54
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,129.83,106.8
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,140.63,116.06
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,120.3,98.84
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,100.33,81.88
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,96.94,79.13
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,93.58,76.35
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,85.93,69.86
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,78.34,63.37
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,181.67,147.04
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,247.73,191.84
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,197.23,146.18
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,150.03,104.87
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,103.69,67.61
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,65.22,40.27
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,30.84,20.91
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,18.25,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.91,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.7,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.87,1.07
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.04,4.9
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.21,8.69
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,20.39,12.45
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,24.11,15.78
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,27.83,19.09
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,44.6,33.81
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,61.39,48.37
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,102.12,83.6
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,144.91,120.03
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,101.0,82.07
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,61.41,47.8
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,170.2,141.76
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,281.89,234.85
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,230.56,191.05
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,172.67,141.93
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,277.95,231.79
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,382.44,317.7
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,301.07,249.39
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,233.08,191.98
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,214.08,176.5
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,203.74,168.0
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,141.0,115.44
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,81.11,64.53
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,97.9,79.09
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,114.73,93.6
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,105.03,85.43
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,95.4,77.32
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,84.42,68.11
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,73.52,58.83
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,61.78,48.57
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,50.13,38.27
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,39.03,28.34
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,27.85,18.27
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.09,9.88
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,99.54,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,242.36,165.65
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,324.65,264.74
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,411.17,344.43
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,474.23,401.09
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,539.13,456.97
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,589.58,499.79
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,639.56,539.78
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,677.9,569.44
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,714.28,597.03
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,741.6,618.11
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,766.17,636.98
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,473.58,401.44
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,118.74,95.5
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,113.19,90.95
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,107.86,86.35
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,473.22,401.71
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,782.64,649.67
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,507.31,426.51
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,204.27,167.62
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,374.92,314.37
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,506.94,424.72
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,346.87,290.6
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,176.97,145.49
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,400.67,338.76
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,568.02,475.97
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,523.87,437.45
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,478.68,397.95
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,430.89,354.75
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,382.26,309.83
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,328.81,260.63
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,276.07,211.37
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,221.41,160.49
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,169.3,112.8
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,116.32,68.88
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,70.31,36.44
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,28.43,19.09
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.02,2.8
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,121.47,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,291.32,206.95
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,374.74,312.99
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,462.23,394.59
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,525.34,452.86
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,589.84,509.87
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,635.25,547.41
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,684.76,585.54
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,722.86,614.83
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,758.9,642.0
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,713.39,605.13
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,658.12,561.01
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,752.24,633.59
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,842.47,699.82
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,849.33,702.37
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,852.48,703.14
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,848.53,698.77
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,840.82,691.84
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,743.94,618.65
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,644.39,540.51
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,708.86,593.9
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,760.6,633.82
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,728.78,609.25
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,694.01,581.47
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,653.55,548.26
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,610.74,512.43
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,563.73,472.12
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,515.23,429.53
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,462.45,382.3
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,409.16,333.33
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,352.22,280.27
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,296.21,227.06
