Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,237.86,172.12
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,181.52,120.0
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,125.01,72.16
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,74.77,36.22
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,28.24,14.58
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,17.46,4.12
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,9.53,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,93.93,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,237.41,169.79
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,318.08,267.12
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,397.82,342.39
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,462.35,402.23
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,528.88,461.65
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,580.58,506.36
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,631.9,548.48
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,673.54,580.84
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,713.53,611.31
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,742.86,633.12
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,769.53,652.66
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,782.52,661.59
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,798.8,673.21
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,807.07,679.3
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,811.9,682.87
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,810.96,681.08
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,806.45,676.65
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,794.98,667.7
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,780.03,656.15
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,759.31,639.18
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,735.25,619.67
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,634.53,536.55
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,529.21,447.57
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,572.22,484.17
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,591.99,500.05
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,381.14,322.01
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,187.92,156.55
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,171.01,142.37
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,154.49,128.24
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,136.91,113.31
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,119.77,98.6
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,99.47,80.96
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,81.38,65.19
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,63.9,49.95
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,47.3,35.31
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,31.78,21.0
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,16.71,4.51
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.58,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,117.81,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,283.93,205.86
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,365.5,307.7
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,451.61,388.44
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,515.37,446.69
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,575.88,499.82
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,626.18,540.79
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,676.02,578.67
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,715.95,608.74
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,753.98,636.61
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,782.23,656.86
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,807.58,674.76
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,824.86,685.28
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,838.7,693.29
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,846.21,698.36
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,850.02,700.88
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,846.7,697.05
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,839.63,690.65
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,825.92,680.67
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,808.58,668.13
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,785.88,650.84
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,759.81,631.03
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,727.92,607.18
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,693.13,579.84
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,652.61,546.99
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,609.86,511.56
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,563.5,471.92
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,515.62,430.0
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,462.84,382.97
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,409.73,334.38
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,353.8,282.43
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,298.8,230.3
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,239.93,175.02
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,184.63,123.75
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,128.2,75.57
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,77.97,38.74
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,31.61,15.86
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,18.22,6.69
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,97.74,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,239.23,173.4
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,320.32,269.06
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,406.62,349.8
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,471.56,408.89
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,538.55,467.22
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,589.96,509.59
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,640.98,548.68
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,683.53,579.54
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,724.47,608.24
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,747.57,624.16
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,774.26,642.79
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,793.13,655.57
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,808.81,665.99
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,817.35,670.26
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,822.39,672.07
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,819.9,668.68
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,813.83,662.83
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,802.47,653.88
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,787.6,642.48
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,766.44,625.6
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,741.97,606.39
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,711.85,583.36
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,678.88,556.81
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,640.6,524.65
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,600.02,490.23
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,554.41,452.6
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,507.37,412.84
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,456.62,368.37
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,405.37,322.42
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,350.06,273.38
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,295.45,223.7
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,238.21,171.32
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,184.05,122.21
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,129.04,76.14
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,80.27,40.74
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,34.34,17.32
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,19.11,7.86
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.58,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,16.7,7.12
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,30.21,20.62
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,44.7,33.98
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,60.13,47.94
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,75.38,61.52
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,89.36,73.87
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,103.32,86.05
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,107.61,89.5
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,112.21,93.17
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,109.48,90.68
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,107.14,88.54
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,99.44,81.59
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,92.1,75.0
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,108.49,89.06
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,124.96,103.09
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,84.42,67.96
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,46.5,35.01
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,47.9,36.23
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,49.3,37.44
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,46.97,35.35
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,44.64,33.27
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,38.58,28.03
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,32.52,22.79
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,33.45,23.57
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,34.38,24.37
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,26.0,17.1
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,17.63,9.81
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,28.78,19.62
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,39.94,29.44
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,35.75,25.81
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,31.56,22.16
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,26.9,18.07
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,22.25,13.94
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,17.61,9.77
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.97,5.58
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.79,1.77
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.62,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.38,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,89.81,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,229.89,167.62
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,310.14,257.52
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,396.99,336.67
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,463.1,395.09
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,527.29,449.62
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,363.78,312.11
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,134.56,111.62
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,202.92,171.29
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,275.46,232.6
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,530.83,449.4
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,775.94,639.76
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,795.23,650.69
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,804.86,656.14
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,812.71,661.36
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,817.12,664.15
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,814.66,661.99
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,808.69,657.4
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,797.28,648.67
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,782.45,637.54
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,760.38,620.15
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,735.22,600.56
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,705.18,577.99
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,672.43,551.87
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,501.49,413.3
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,336.73,276.93
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,439.56,363.05
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,504.2,413.27
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,453.28,368.19
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,402.11,322.42
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,347.31,273.06
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,293.78,223.85
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,238.11,172.84
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,185.35,124.91
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,131.08,79.22
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,83.13,43.76
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,36.56,18.06
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.12,8.98
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.71
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,21.8,13.34
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,31.57,22.42
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,41.35,31.44
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,51.3,40.52
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,62.17,50.31
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,73.03,59.99
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,160.92,138.68
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,247.48,213.98
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,264.18,227.47
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,280.45,240.7
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,244.38,208.42
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,197.97,167.36
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,212.19,179.21
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,226.36,190.8
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,187.86,157.24
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,150.75,124.89
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,154.48,128.08
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,158.22,131.24
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,140.31,115.77
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,122.79,100.7
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,210.37,176.29
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,291.53,244.68
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,466.27,393.9
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,593.55,497.56
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,549.7,459.2
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,503.6,419.25
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,296.35,247.54
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,115.26,95.08
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,103.67,85.59
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,92.16,75.81
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,161.94,125.16
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,190.42,132.92
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,136.12,86.5
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,88.41,50.38
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,43.2,23.98
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,22.81,12.65
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,123.58,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,298.96,227.45
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,378.24,321.33
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,463.88,402.02
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,523.38,458.35
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,588.43,516.92
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,639.98,559.62
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,691.04,599.8
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,731.77,631.76
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,770.58,661.62
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,800.85,684.07
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,828.15,704.02
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,847.14,717.69
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,862.67,728.85
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,871.59,733.34
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,876.69,735.08
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,873.9,732.73
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,867.23,727.64
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,855.34,718.71
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,839.64,706.99
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,817.08,690.05
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,791.05,670.45
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,759.61,645.92
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,725.04,618.61
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,685.4,585.45
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,643.17,549.47
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,595.57,507.81
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,546.19,463.72
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,493.48,416.63
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,439.87,367.28
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,382.27,312.35
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,325.17,256.89
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,265.2,199.2
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,207.48,144.0
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,148.59,91.29
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,93.61,48.09
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,41.91,19.38
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,19.91,10.99
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,122.69,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,297.09,231.19
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,375.96,323.8
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,461.28,404.8
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,524.07,464.21
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,588.31,522.52
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,634.5,561.41
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,685.11,601.64
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,723.95,632.37
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,760.78,660.96
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,790.27,681.85
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,816.87,700.22
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,835.35,712.08
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,850.39,721.32
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,858.83,725.52
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,863.57,727.06
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,860.75,724.24
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,854.15,718.75
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,842.63,708.44
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,827.4,695.5
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,805.15,678.78
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,779.46,659.46
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,748.74,635.95
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,714.99,609.58
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,675.3,576.55
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,633.22,540.88
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,587.31,501.08
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,539.69,458.85
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,487.32,411.57
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,434.32,362.46
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,377.76,308.95
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,321.76,254.89
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,261.96,197.76
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,205.08,143.6
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,147.33,91.93
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,94.95,50.57
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,44.71,21.82
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,21.52,12.68
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,10.47,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,92.51,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,197.36,152.95
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,275.19,234.72
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,360.75,313.17
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,422.86,369.3
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,487.04,425.3
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,409.7,358.95
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,299.17,262.5
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,315.27,276.16
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,330.14,287.7
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,412.82,358.11
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,485.27,418.15
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,487.68,418.71
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,488.25,418.25
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,490.68,418.8
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,491.82,418.31
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,481.28,409.22
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,458.3,390.2
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,511.62,435.43
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,550.23,467.98
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,510.67,434.57
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,471.95,402.02
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,366.21,312.62
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,268.34,228.24
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,235.92,200.42
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,199.51,168.95
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,185.63,157.21
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,172.07,145.68
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,134.84,113.53
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,99.05,82.43
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,89.04,73.92
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,79.1,65.34
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,68.29,55.76
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,57.56,46.13
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,46.45,36.03
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,35.3,25.8
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,25.06,16.31
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.83,7.01
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.41,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,113.34,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,240.75,187.44
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,320.76,272.18
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,408.37,351.93
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,478.49,414.89
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,551.52,477.97
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,600.13,519.52
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,653.85,562.72
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,699.27,598.23
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,743.13,631.93
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,708.08,601.47
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,662.36,563.3
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,752.36,632.09
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,839.7,695.74
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,848.84,700.0
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,854.42,702.45
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,854.36,699.62
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,850.62,694.26
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,838.84,684.39
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,823.48,672.09
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,802.68,656.42
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,778.45,638.35
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,748.0,615.23
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,714.61,589.36
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,675.77,558.29
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,634.54,524.75
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,588.35,486.57
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,540.59,446.19
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,489.34,402.13
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,436.2,355.21
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,379.59,304.08
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,323.84,252.49
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,264.76,197.81
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,208.69,145.98
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,151.34,96.06
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,99.81,55.62
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,51.09,26.86
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,24.09,15.18
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,11.74,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
