Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,830.56,659.64
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,827.39,656.26
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,817.25,648.89
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,803.73,639.19
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,783.82,623.94
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,760.76,606.46
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,732.14,585.55
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,700.8,562.47
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,662.74,532.92
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,622.71,501.31
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,399.46,322.9
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,189.91,150.84
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,337.86,272.06
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,433.97,344.33
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,380.16,297.46
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,326.43,250.12
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,270.98,200.54
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,218.49,153.52
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,164.73,107.5
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,116.33,68.81
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,69.52,37.87
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,33.29,23.17
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.69,13.91
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.63,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,127.31,73.42
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,218.15,176.92
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,290.01,243.56
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,369.03,313.59
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,434.03,369.82
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,501.04,425.75
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,554.9,469.03
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,608.89,511.06
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,387.83,328.07
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,111.61,89.83
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,125.56,101.77
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,139.5,113.24
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,139.76,113.01
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,140.19,112.96
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,142.26,114.51
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,144.4,116.14
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,173.79,140.22
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,203.22,164.02
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,194.21,156.43
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,185.41,149.16
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,186.83,150.07
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,188.21,150.96
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,191.29,153.58
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,194.24,156.12
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,164.0,131.44
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,134.58,107.32
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,159.58,128.56
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,183.84,149.03
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,145.9,117.75
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,109.25,87.35
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,99.24,79.15
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,89.3,70.91
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,169.07,131.47
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,217.0,159.82
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,166.09,116.34
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,120.9,80.04
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,77.26,48.91
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,41.02,30.46
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,29.7,18.67
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.86,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.39,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.78,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.17,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.63,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,15.77,7.78
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,25.07,15.64
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,34.38,23.47
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,64.69,48.8
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,95.68,74.39
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,63.31,47.37
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,31.61,20.86
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,28.36,18.08
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,25.1,15.31
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,40.47,28.09
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.85
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,42.8,29.95
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,29.76,19.09
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,67.99,50.75
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,106.78,82.65
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,93.37,71.7
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,80.12,60.9
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,142.33,112.3
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,203.92,162.41
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,119.88,93.98
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,39.02,27.12
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,35.76,24.48
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,32.5,21.8
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,28.77,18.71
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,25.04,15.59
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,20.86,12.07
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,16.68,8.51
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,12.5,4.88
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.33,1.56
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.09,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,19.74,7.96
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,35.78,24.48
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,56.27,42.84
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,76.12,60.5
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,97.56,79.31
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,119.34,98.1
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,186.13,155.99
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,246.69,207.49
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,332.4,279.51
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,422.5,352.98
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,453.53,376.89
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,483.99,400.4
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,459.92,378.99
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,447.23,366.64
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,414.05,338.48
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,367.57,299.9
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,321.82,262.34
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,277.05,225.22
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,324.06,263.77
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,369.77,300.23
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,336.63,272.86
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,304.61,246.72
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,304.12,246.77
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,303.18,246.3
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,321.09,261.6
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,342.75,279.53
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,247.33,202.36
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,161.36,131.44
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,156.54,127.9
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,151.61,124.04
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,118.2,96.04
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,85.58,68.47
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,75.27,59.79
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,65.03,51.04
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,54.39,41.92
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,43.68,32.58
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,32.96,23.03
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,22.26,14.31
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.9,6.18
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.55,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.86,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,85.78,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,216.35,152.01
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,335.97,282.35
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,408.25,352.97
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,492.7,430.67
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,561.89,492.16
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,632.83,552.43
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,686.96,596.06
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,740.23,637.86
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,778.93,665.95
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,821.92,696.89
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,852.48,717.24
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,880.02,735.08
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,901.18,748.3
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,918.81,758.89
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,928.07,764.68
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,933.45,767.78
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,932.0,764.56
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,926.58,758.62
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,913.9,748.01
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,897.35,734.75
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,875.64,718.23
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,850.27,699.09
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,818.75,675.01
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,784.0,648.8
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,743.84,617.27
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,701.04,581.6
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,653.27,542.05
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,603.55,500.09
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,549.35,453.52
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,494.24,405.0
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,435.95,352.97
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,377.85,299.69
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,315.27,241.44
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,255.29,185.04
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,194.37,129.84
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,137.57,81.34
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,82.01,42.07
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.54,26.05
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,23.93,15.4
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,16.82,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,9.05,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.2,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,139.14,99.72
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,247.69,207.51
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,312.46,268.17
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,381.93,330.3
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,436.23,376.79
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,491.91,422.25
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,514.54,438.27
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,529.36,447.49
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,605.34,504.75
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,678.32,555.06
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,669.25,544.4
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,649.59,525.72
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,631.43,508.93
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,596.42,479.96
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,587.99,473.05
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,577.65,464.38
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,763.1,606.52
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,914.06,708.38
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,902.06,698.45
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,886.3,688.63
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,864.01,674.38
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,838.28,657.77
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,807.59,636.86
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,773.79,613.69
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,733.06,585.19
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,690.08,552.84
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,643.58,518.05
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,595.29,480.77
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,515.33,417.16
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,439.09,355.14
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,387.93,310.35
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,336.61,264.04
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,297.78,226.1
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,255.13,183.97
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,195.37,131.07
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,140.08,84.73
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,83.27,44.58
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,37.9,28.85
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,25.91,17.11
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.15,1.23
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,21.67,11.26
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,37.48,27.03
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,56.49,44.54
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,75.02,61.49
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,94.6,79.04
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,114.2,96.3
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,111.76,93.81
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,110.12,91.95
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,130.78,109.41
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,151.46,126.57
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,137.47,114.2
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,124.38,102.68
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,161.78,134.45
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,199.58,166.0
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,206.87,171.86
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,214.17,177.81
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,195.46,161.55
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,177.25,145.79
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,184.11,151.57
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,190.91,157.26
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,256.23,212.42
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,312.61,259.36
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,313.89,260.25
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,314.62,260.88
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,288.65,239.3
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,263.61,218.53
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,267.9,222.49
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,270.52,224.79
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,284.84,236.85
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,289.02,239.71
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,265.37,219.36
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,240.05,197.02
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,208.72,169.45
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,175.98,140.38
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,142.05,110.45
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,109.3,82.01
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,77.42,56.16
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,48.28,35.39
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,32.1,22.74
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,17.52,3.02
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,97.38,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,216.62,163.67
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,315.49,263.34
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,390.39,331.64
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,470.89,401.41
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,401.56,343.88
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,307.32,263.07
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,357.54,305.94
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,409.19,348.22
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,321.9,272.4
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,227.67,189.63
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,255.34,212.85
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,283.12,235.57
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,308.9,256.1
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,334.58,276.36
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,255.81,210.67
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,171.19,139.4
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,203.78,166.74
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,236.31,193.53
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,355.3,293.12
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,471.79,387.58
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,331.29,273.04
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,200.36,163.84
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,194.03,159.25
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,187.81,154.45
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,139.94,114.39
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,93.33,74.94
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,107.07,86.85
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,120.76,98.67
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,119.68,97.93
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,118.57,97.19
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,118.8,97.6
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,118.9,97.9
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,106.02,86.99
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,93.21,76.07
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,78.71,63.66
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,64.33,51.13
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,67.99,47.28
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,49.51,34.31
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,32.75,23.37
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.58,6.31
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,12.39,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.86,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.55,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,15.76,7.13
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,25.99,17.14
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,38.1,28.32
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,50.87,40.02
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,64.29,52.08
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,77.67,63.9
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,130.46,111.07
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,195.93,168.55
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,214.31,183.71
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,232.67,198.72
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,442.84,383.24
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,649.5,556.04
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,784.54,662.85
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,902.46,750.81
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,685.35,578.21
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,431.35,362.52
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,290.01,244.6
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,159.26,131.92
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,173.14,144.17
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,186.93,156.19
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,212.75,178.3
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,238.22,200.01
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,226.26,189.84
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,214.53,179.96
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,233.69,196.67
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,257.95,217.54
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,243.84,205.69
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,229.94,194.09
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,234.73,198.58
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,237.07,200.63
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,185.89,157.11
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,138.04,116.39
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,122.13,102.79
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,106.7,89.48
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,90.66,75.51
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,74.78,61.43
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,58.66,46.79
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,42.79,32.23
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,28.58,20.12
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.5
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,45.95,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,119.99,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,220.06,174.5
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,318.72,272.55
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,395.12,344.03
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,476.71,417.23
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,538.92,472.18
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,602.31,526.16
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,656.61,569.32
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,710.49,610.14
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,752.58,641.97
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,798.38,676.3
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,831.63,700.2
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,862.09,721.87
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,879.24,733.65
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,892.8,742.93
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,903.81,750.43
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,911.2,755.39
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,910.74,754.62
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,906.58,751.3
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,896.23,743.75
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,882.24,734.02
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,863.15,720.47
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,840.51,704.22
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,727.05,615.01
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,613.09,520.89
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,456.75,389.91
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,310.54,263.8
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,482.97,414.83
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,604.36,515.71
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,553.91,470.82
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,501.45,423.76
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,354.02,298.02
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,237.26,200.03
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,270.51,220.04
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,267.98,202.93
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,207.63,146.2
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,151.28,95.99
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,95.24,53.2
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,45.71,27.85
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,28.65,20.41
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,19.45,8.22
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,68.44,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,167.59,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,268.79,216.77
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,372.09,319.54
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,447.87,390.96
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,527.93,462.88
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,592.0,519.52
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,657.01,573.76
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,709.01,613.69
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,759.93,651.62
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,795.46,677.97
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,835.14,707.33
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,865.28,727.12
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,892.35,744.41
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,912.71,758.19
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,929.49,769.4
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,938.9,775.23
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,944.44,778.4
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,942.71,775.0
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,937.01,768.93
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,925.42,759.69
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,909.94,747.77
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,888.06,730.3
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,862.55,710.29
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,831.1,686.83
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,796.42,660.94
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,755.6,630.52
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,712.23,596.66
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,665.09,557.49
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,616.02,515.95
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,561.87,469.69
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,506.83,421.4
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,448.48,368.36
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,389.57,313.65
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,328.07,256.04
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,268.37,199.44
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,207.37,143.3
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,150.3,93.17
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,94.25,51.17
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,45.7,26.83
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,27.94,19.72
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.08,10.18
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
