Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,37.02,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,102.41,7.19
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,192.78,156.17
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,281.07,241.67
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,201.75,176.07
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,89.49,75.12
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,111.2,95.08
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,133.36,114.95
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,175.36,151.92
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,209.03,180.88
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,212.83,183.24
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,204.6,175.35
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,212.89,181.53
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,221.17,187.56
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,233.09,197.07
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,245.0,206.45
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,280.45,235.07
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,303.17,252.65
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,355.66,295.59
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,407.24,336.63
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,494.43,408.08
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,577.31,474.28
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,566.12,465.81
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,554.0,457.43
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,477.6,396.99
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,414.3,345.93
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,333.1,279.8
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,264.44,222.47
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,296.68,250.93
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,328.92,278.37
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,422.79,358.0
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,479.49,402.0
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,348.3,291.33
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,242.71,203.64
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,211.07,175.87
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,180.74,148.81
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,177.01,135.49
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,148.61,99.31
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,97.44,59.88
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,53.15,34.83
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,33.71,25.12
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,23.92,13.13
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,13.82,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,83.48,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,203.64,54.07
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,303.33,250.25
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,405.93,352.12
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,481.69,424.27
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,561.41,496.68
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,624.15,553.05
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,681.72,601.39
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,733.81,641.71
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,784.76,679.88
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,826.0,710.93
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,864.77,739.64
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,895.98,761.77
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,923.96,781.26
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,944.04,794.62
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,960.42,805.25
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,969.63,809.08
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,974.82,810.06
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,973.0,807.93
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,967.07,802.96
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,955.08,791.71
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,939.06,777.71
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,915.93,760.4
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,889.14,740.45
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,857.23,716.61
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,821.96,690.17
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,781.03,659.21
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,737.25,625.04
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,689.22,585.18
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,639.05,542.62
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,584.14,495.04
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,527.88,444.94
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,468.27,390.44
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,408.53,334.31
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,345.75,274.98
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,284.22,215.72
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,219.5,154.36
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,159.74,100.17
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,100.51,54.23
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,48.16,26.83
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,27.66,19.87
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,21.81,12.2
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,41.73,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,114.35,44.31
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,191.79,160.97
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,267.47,235.22
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,328.43,293.25
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,393.6,352.94
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,451.71,405.12
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,509.31,455.31
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,619.91,547.71
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,731.8,634.97
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,770.98,661.96
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,807.78,687.17
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,839.63,707.68
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,868.6,725.66
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,821.16,685.93
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,762.53,638.62
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,743.22,620.56
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,726.95,603.75
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,541.37,453.3
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,346.35,289.83
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,478.78,402.31
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,605.45,503.36
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,546.57,453.75
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,479.86,399.52
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,460.51,384.81
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,441.0,369.44
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,386.24,324.63
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,328.25,276.83
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,243.17,205.77
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,160.21,135.0
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,169.67,143.79
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,178.25,151.47
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,197.25,167.87
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,209.27,177.49
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,181.83,153.67
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,156.23,131.58
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,130.47,109.0
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,105.9,87.44
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,81.5,66.39
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,59.06,47.01
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,41.43,32.58
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,23.0,13.59
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.72,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,11.12,0.31
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,26.66,17.6
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,43.94,33.89
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,64.44,52.94
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,84.57,71.45
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,105.27,90.28
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,126.09,108.94
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,127.67,109.8
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,129.58,110.92
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,116.93,99.43
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,105.32,88.93
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,181.56,156.44
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,273.75,235.59
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,260.88,223.43
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,236.07,201.61
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,256.7,218.74
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,290.14,246.19
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,229.66,194.5
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,183.57,154.85
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,213.46,180.61
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,243.15,205.74
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,224.8,189.99
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,206.87,174.77
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,184.82,155.72
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,163.27,137.1
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,173.13,145.8
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,182.76,154.23
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,101.93,84.53
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,23.23,15.17
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,76.37,62.61
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,129.71,109.47
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,92.18,76.68
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,54.87,43.79
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,48.8,38.52
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,42.73,33.16
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,36.67,27.73
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,30.62,22.23
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,24.11,16.25
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,17.61,10.22
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,12.04,5.48
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,6.48,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,3.34,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,32.66,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,96.3,51.06
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,172.29,139.89
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,250.13,212.74
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,306.97,265.52
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,366.87,319.46
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,421.12,367.29
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,477.47,415.6
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,613.16,529.13
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,748.76,635.26
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,792.86,666.33
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,828.0,690.43
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,860.28,711.03
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,889.6,729.01
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,910.88,741.14
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,928.7,750.67
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,938.04,753.81
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,943.59,754.65
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,942.04,750.5
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,936.61,743.78
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,925.15,734.95
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,909.88,723.58
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,888.25,707.78
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,863.07,689.53
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,831.6,666.76
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,797.0,641.71
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,756.66,612.31
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,713.83,580.13
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,666.78,542.4
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,617.87,502.48
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,525.12,426.97
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,441.51,358.13
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,271.51,220.69
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,129.86,105.54
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,224.56,177.44
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,272.85,201.82
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,213.2,148.13
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,155.39,98.25
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,100.31,56.73
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,53.26,30.97
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,31.03,22.52
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,24.13,14.83
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,11.91,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,58.61,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,156.64,96.59
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,251.3,206.99
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,353.03,299.44
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,426.82,365.78
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,505.3,433.46
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,573.03,490.28
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,639.01,542.95
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,692.07,582.42
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,744.26,620.26
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,791.27,653.29
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,829.69,679.32
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,861.39,701.01
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,890.15,720.47
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,911.63,733.63
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,929.64,744.35
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,939.42,749.85
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,945.41,752.84
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,944.74,750.28
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,940.16,745.18
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,929.08,737.0
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,914.17,726.27
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,891.56,708.86
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,865.52,689.16
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,833.97,666.45
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,799.29,641.47
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,758.86,612.17
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,716.12,580.06
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,669.04,542.96
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,620.16,503.64
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,566.82,459.79
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,511.63,413.36
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,453.63,363.76
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,395.97,312.99
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,335.22,258.67
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,276.89,205.56
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,215.02,150.33
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,159.1,101.86
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,103.96,59.84
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,56.66,33.38
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,33.15,24.38
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,25.88,16.49
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,12.73,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,68.22,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,179.76,120.12
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,267.44,222.41
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,361.97,309.57
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,436.25,376.6
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,514.88,444.65
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,577.7,496.43
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,641.59,546.8
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,694.29,585.87
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,741.63,619.53
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,783.41,647.53
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,823.0,673.22
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,854.85,693.4
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,883.83,711.15
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,903.29,721.66
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,919.3,729.79
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,929.13,734.93
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,935.29,737.69
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,933.12,733.48
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,927.22,726.96
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,915.3,718.4
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,899.76,707.53
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,884.77,695.96
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,860.51,677.97
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,829.43,655.93
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,795.29,631.76
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,754.54,603.24
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,714.52,573.71
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,666.89,536.89
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,617.6,498.01
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,563.87,454.99
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,509.79,410.43
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,452.09,361.91
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,394.9,312.3
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,333.49,257.69
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,275.82,205.39
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,216.37,152.73
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,161.11,105.09
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,107.13,63.64
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,60.47,36.79
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,35.73,26.89
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,27.62,18.31
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,13.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,62.96,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,169.05,119.32
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,252.09,211.22
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,343.1,294.97
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,415.22,360.02
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,491.66,426.18
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,554.76,478.86
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,619.35,530.67
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,671.62,569.53
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,723.26,606.9
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,761.52,633.48
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,802.57,661.87
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,834.01,683.04
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,862.67,702.11
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,884.82,715.07
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,903.71,725.68
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,913.4,731.94
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,919.48,735.83
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,919.4,734.52
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,908.73,725.76
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,898.2,718.29
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,884.09,708.34
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,864.4,693.17
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,841.29,675.64
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,811.35,654.35
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,778.45,630.81
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,743.99,606.2
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,703.1,575.24
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,657.56,539.19
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,610.28,500.9
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,558.35,457.93
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,505.48,412.99
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,449.11,363.62
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,393.02,313.25
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,334.6,259.98
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,277.6,207.13
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,216.4,152.05
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,160.88,103.49
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,106.24,60.95
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,57.93,32.97
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,32.78,24.02
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,26.47,17.31
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,12.97,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,34.78,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,99.29,69.56
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,164.14,134.46
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,234.28,198.0
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,292.55,250.1
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,364.86,312.21
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,427.61,365.43
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,494.47,420.52
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,456.71,386.29
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,423.57,355.35
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,454.91,379.34
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,485.44,402.0
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,412.31,340.23
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,335.01,274.67
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,326.96,266.97
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,318.67,258.9
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,389.29,316.35
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,472.55,382.06
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,527.15,424.56
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,592.57,474.29
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,548.94,439.44
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,517.74,414.37
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,519.51,415.41
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,519.9,415.22
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,544.1,434.85
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,554.78,443.99
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,513.4,411.69
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,473.43,380.48
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,431.24,347.57
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,396.48,320.04
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,381.92,308.56
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,359.76,290.43
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,320.57,258.12
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,282.47,226.23
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,243.69,193.83
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,210.29,166.04
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,173.79,135.57
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,139.58,107.24
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,106.21,79.97
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,75.15,56.12
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,51.82,40.23
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,33.67,23.1
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,18.08,0.66
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,17.71,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,43.16,28.02
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,80.24,63.08
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,117.83,97.0
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,165.1,138.58
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,204.83,172.96
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,239.01,201.87
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,274.16,230.89
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,386.28,324.54
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,493.86,411.11
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,494.96,408.22
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,491.98,402.7
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,499.93,406.8
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,492.12,398.88
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,562.65,453.13
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,619.49,495.79
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,613.48,488.99
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,605.73,481.37
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,733.53,581.29
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,850.84,668.52
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,570.68,455.33
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,260.37,205.66
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,275.49,218.21
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,299.71,237.08
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,185.86,146.57
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,85.79,65.2
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,51.68,37.18
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,17.67,9.02
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,78.75,59.54
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,140.4,110.02
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,289.63,232.74
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,409.87,326.87
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,260.29,207.25
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,133.47,105.6
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,119.22,94.23
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,105.07,82.72
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,90.58,70.94
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,76.2,59.06
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,61.53,46.7
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,47.03,34.27
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,33.91,24.1
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,20.41,11.64
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,10.19,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,10.67,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,21.36,11.25
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,41.73,29.89
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,61.56,47.5
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,84.62,67.85
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,107.63,87.89
