Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,129.75,106.77
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,152.3,125.68
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,81.53,64.9
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,20.42,11.98
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,41.36,29.87
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,62.36,47.53
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,114.0,90.84
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,168.16,135.48
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,181.13,145.57
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,194.11,155.69
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,178.43,142.58
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,163.14,129.87
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,126.82,100.05
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,91.5,70.88
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,68.98,52.19
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,46.57,33.5
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,123.11,96.97
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,201.67,160.57
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,141.99,112.04
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,83.93,64.4
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,117.51,92.23
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,151.24,119.93
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,123.5,97.5
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,96.08,75.17
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,91.82,71.81
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,87.58,68.43
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,72.62,56.15
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,57.67,43.74
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,51.13,38.3
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,44.6,32.81
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,38.54,27.74
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,32.48,22.59
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,25.97,16.95
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,19.46,11.24
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.43,6.39
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.4,0.77
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.7,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.77,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.11,3.97
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,16.68,9.03
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,22.25,14.07
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,27.83,19.07
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,33.88,24.41
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,39.94,29.7
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,72.16,57.85
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,106.94,87.81
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,86.61,69.84
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,67.96,53.47
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,109.58,89.04
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,152.83,125.41
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,153.29,125.23
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,153.86,125.25
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,147.48,119.73
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,141.27,114.39
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,146.5,118.64
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,151.72,122.88
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,137.82,111.23
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,124.12,99.79
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,107.23,85.49
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,90.53,71.36
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,90.52,71.42
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,90.51,71.47
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,99.48,79.09
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,108.42,86.71
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,104.59,83.6
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,100.77,80.54
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,93.69,74.72
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,86.65,68.92
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,51.62,39.09
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,105.1,76.8
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,165.4,116.48
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,117.03,78.6
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,76.29,52.45
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,48.91,38.55
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,37.84,27.61
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,19.53,6.54
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,39.06,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,93.71,69.1
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,126.36,100.59
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,168.27,137.68
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,209.79,173.91
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,252.5,210.33
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,291.15,242.49
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,330.34,274.4
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,317.13,261.59
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,287.31,235.07
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,199.99,161.74
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,109.86,85.55
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,182.19,145.13
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,269.84,215.96
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,321.44,256.92
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,373.09,297.34
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,475.82,379.57
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,564.31,449.16
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,605.57,480.49
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,631.96,500.62
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,601.78,475.99
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,560.18,443.05
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,510.4,402.76
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,462.13,363.61
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,313.07,247.08
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,175.82,136.9
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,95.24,72.23
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,16.74,8.12
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,297.03,241.72
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,541.48,435.61
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,532.34,427.2
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,509.3,407.02
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,454.23,360.34
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,397.98,311.51
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,343.48,262.68
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,287.34,211.46
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,225.47,156.32
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,169.39,107.73
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,114.47,65.63
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,67.02,37.93
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,37.72,27.58
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,31.22,21.19
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,19.89,7.46
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,26.64,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,66.38,49.83
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,103.39,84.61
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,140.91,118.97
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,177.15,151.67
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,214.48,184.67
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,441.25,385.13
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,677.81,584.02
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,600.96,517.32
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,500.42,429.33
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,344.16,294.13
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,170.32,140.68
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,226.46,188.58
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,297.6,248.11
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,299.53,248.52
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,301.39,249.01
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,318.74,263.06
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,335.86,276.88
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,424.45,351.09
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,523.73,432.28
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,607.02,501.32
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,673.99,556.61
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,621.33,512.72
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,569.98,470.05
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,597.17,494.07
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,626.11,518.68
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,518.23,429.48
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,419.89,347.25
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,315.26,260.84
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,220.28,181.24
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,261.24,216.33
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,293.15,243.04
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,378.56,313.24
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,418.62,339.61
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,207.69,165.11
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,45.53,34.21
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,39.94,29.51
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,34.35,24.7
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,68.51,41.1
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,66.89,37.07
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,34.91,26.17
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,29.19,20.36
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,20.69,9.33
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,15.78,0.53
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,34.33,23.59
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,61.74,48.83
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,95.58,79.56
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,123.21,104.7
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,151.38,129.94
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,429.78,378.62
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,708.64,610.38
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,760.54,647.0
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,811.08,682.94
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,853.96,712.55
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,887.3,734.49
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,917.24,755.08
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,943.97,773.25
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,964.01,785.05
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,980.46,794.29
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,861.51,704.97
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,716.52,588.51
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,726.46,595.96
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,734.1,600.71
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,858.76,700.11
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,956.71,771.49
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,932.61,753.55
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,905.02,734.03
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,873.28,711.0
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,838.29,685.51
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,797.28,655.35
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,753.76,623.1
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,705.59,584.48
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,655.47,543.35
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,600.54,497.59
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,544.98,450.06
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,485.58,398.43
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,426.3,345.37
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,363.7,287.91
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,303.1,231.27
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,241.51,174.26
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,180.71,119.59
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,122.1,72.36
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,70.09,40.03
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,37.41,28.92
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,31.84,23.22
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,21.53,10.91
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,111.43,51.5
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,226.87,185.77
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,307.56,262.49
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,396.61,343.47
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,469.09,407.31
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,545.13,471.63
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,609.15,523.35
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,674.25,573.34
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,726.77,611.75
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,778.39,648.66
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,817.95,676.31
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,860.46,705.95
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,892.03,727.79
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,920.6,747.45
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,942.31,761.11
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,960.58,772.37
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,968.85,777.2
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,973.36,779.56
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,972.34,777.1
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,960.19,766.84
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,947.5,757.15
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,931.15,744.97
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,912.72,730.45
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,890.37,713.23
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,859.34,690.75
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,825.17,666.01
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,785.53,635.99
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,743.25,603.97
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,695.44,566.45
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,645.76,526.66
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,593.42,483.8
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,538.44,437.69
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,479.82,387.71
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,421.29,336.28
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,360.04,280.75
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,299.92,225.19
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,238.09,168.81
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,179.66,116.84
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,121.86,70.45
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,69.58,38.1
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,33.28,24.84
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,28.86,20.35
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,19.94,10.06
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,127.92,70.86
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,263.61,215.19
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,342.29,288.31
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,428.8,364.44
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,499.97,424.92
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,574.44,485.13
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,631.14,527.69
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,692.64,571.08
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,743.91,606.56
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,793.93,640.37
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,835.27,667.66
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,874.22,692.89
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,905.37,712.68
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,933.42,730.27
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,951.67,741.94
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,966.23,751.17
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,967.72,751.52
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,973.31,755.03
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,969.24,751.36
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,961.37,745.24
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,950.06,737.86
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,935.05,727.99
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,921.48,717.9
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,903.41,704.71
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,872.11,682.9
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,837.54,658.81
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,794.04,628.36
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,748.51,596.16
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,700.91,559.64
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,651.42,520.71
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,596.65,476.85
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,540.23,430.58
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,481.57,381.67
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,423.12,331.44
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,361.59,277.07
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,301.93,223.33
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,238.54,167.41
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,180.84,117.34
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,123.51,71.95
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,71.83,39.86
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,37.46,28.01
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,31.43,22.1
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.19,11.1
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,12.39,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,25.51,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,122.53,80.06
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,212.52,172.47
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,298.12,250.03
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,392.8,333.33
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,464.97,395.46
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,540.89,458.41
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,611.05,514.06
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,683.36,567.87
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,731.62,602.13
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,783.1,638.18
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,827.63,667.0
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,870.11,693.75
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,900.97,714.32
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,928.76,732.71
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,947.9,743.48
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,955.64,746.27
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,965.02,751.91
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,970.68,755.04
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,969.38,752.02
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,964.26,746.55
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,952.84,737.86
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,937.67,726.75
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,918.56,713.02
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,895.62,696.71
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,865.11,674.78
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,831.37,650.59
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,792.13,622.63
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,750.06,592.52
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,703.09,556.83
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,654.08,518.31
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,601.56,476.29
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,547.46,431.95
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,488.87,383.29
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,429.01,332.22
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,367.53,278.53
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,306.75,224.17
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,244.57,169.04
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,185.39,117.52
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,125.92,70.33
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,71.56,36.73
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,34.55,25.42
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,30.08,21.05
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,19.55,10.42
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,13.34,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,57.41,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,171.22,120.44
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,274.9,225.22
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,349.3,293.14
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,430.37,363.76
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,498.8,420.29
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,570.23,476.24
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,625.74,516.41
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,680.97,553.72
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,727.23,585.29
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,776.47,618.42
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,812.53,640.27
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,845.82,659.93
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,876.3,680.73
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,903.87,699.38
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,920.15,708.81
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,932.81,715.78
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,942.22,723.24
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,948.05,728.3
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,691.93,541.87
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,400.86,313.09
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,679.28,535.18
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,909.47,703.68
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,889.81,688.93
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,866.7,673.57
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,835.98,652.38
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,802.44,629.19
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,762.2,600.96
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,719.9,569.83
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,673.65,534.24
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,625.94,496.87
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,572.75,454.63
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,519.27,411.14
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,269.18,214.06
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,56.75,41.85
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,157.28,122.95
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,236.22,182.14
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,196.15,148.43
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,159.17,117.99
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,120.55,87.7
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,88.74,65.01
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,61.8,49.05
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,44.89,33.56
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,27.82,17.08
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,63.26,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,181.53,133.91
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,286.42,239.04
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,367.8,315.09
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,456.72,395.26
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,527.95,458.35
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,602.06,521.67
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,660.53,568.56
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,724.15,617.46
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,774.95,655.51
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,824.28,691.74
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,866.87,720.87
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,907.12,747.77
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,729.54,607.42
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,509.88,423.55
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,767.48,635.41
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,996.49,802.97
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,1005.01,805.39
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,1009.61,806.82
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,882.01,712.56
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,733.37,594.46
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,866.61,702.13
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,972.71,778.83
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,950.5,760.97
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,924.5,741.47
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,892.08,717.85
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,856.38,691.85
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,815.43,662.23
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,771.67,630.33
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,723.02,593.62
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,672.29,553.38
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,617.13,507.87
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,560.91,460.29
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,501.09,409.12
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,440.02,355.26
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,376.14,297.14
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,314.01,239.39
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,250.94,181.08
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,191.15,126.95
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,131.58,78.02
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,74.42,40.32
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,35.98,27.59
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,31.7,23.25
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,22.96,14.14
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,13.73,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,8.1,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,150.01,114.43
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,274.7,231.1
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,352.48,303.49
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,437.31,379.86
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,506.52,439.73
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,578.65,499.68
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,633.19,541.89
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,687.06,581.24
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,737.84,618.39
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,787.56,653.94
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,819.9,674.56
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,848.86,692.53
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,665.15,547.91
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,446.5,367.87
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,620.65,510.68
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,799.67,646.49
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,763.1,612.76
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,710.75,569.96
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,712.78,570.43
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,712.95,569.02
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,594.74,476.73
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,457.23,368.35
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,475.51,383.51
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,481.58,388.18
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,433.65,350.06
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,396.53,320.45
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,364.13,294.91
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,332.88,270.11
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,268.21,218.61
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,203.74,166.44
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,186.45,152.75
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,169.56,139.09
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,103.76,84.22
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,38.11,27.89
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,49.28,37.85
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,60.46,47.77
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,52.99,41.41
