Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,45.53,34.98
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,37.61,28.03
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,29.69,20.97
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,22.25,15.12
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.82,8.01
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.79,2.04
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,20.57,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,59.93,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,151.96,117.95
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,242.35,204.33
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,323.09,278.5
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,415.42,360.44
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,296.27,258.03
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,137.84,116.31
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,324.2,281.23
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,508.78,436.63
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,649.91,551.0
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,796.21,661.65
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,834.73,685.78
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,876.3,712.59
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,906.69,731.43
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,934.06,747.99
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,822.56,663.03
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,680.87,549.29
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,537.95,436.11
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,394.31,318.7
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,586.46,474.35
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,760.14,607.05
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,728.61,580.34
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,687.09,547.91
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,627.95,501.52
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,561.08,449.08
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,451.88,363.38
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,340.67,274.24
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,475.3,385.47
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,585.59,473.01
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,630.81,510.32
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,652.77,528.62
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,599.84,485.73
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,545.93,441.37
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,434.88,351.47
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,341.69,275.95
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,236.4,190.73
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,153.91,125.51
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,190.7,145.4
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,191.68,130.29
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,135.03,84.19
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,84.01,50.48
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,46.58,36.94
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,40.6,31.06
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,28.82,19.32
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.83,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,9.53,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,23.77,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,69.25,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,159.65,125.78
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,249.93,210.39
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,323.81,276.89
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,404.75,346.64
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,475.87,404.66
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,549.15,460.74
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,613.18,505.48
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,678.28,547.48
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,729.31,583.28
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,779.39,618.07
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,821.17,647.36
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,860.9,675.02
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,891.61,696.67
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,919.51,716.47
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,937.94,728.48
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,947.27,734.37
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,956.4,740.97
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,961.97,745.25
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,858.79,672.25
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,745.16,586.06
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,708.74,559.73
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,682.63,539.79
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,788.73,623.96
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,877.03,690.27
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,796.05,630.63
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,714.86,569.49
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,639.22,511.29
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,563.63,452.29
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,554.82,446.69
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,535.29,431.98
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,542.84,438.05
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,533.26,429.09
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,426.72,342.65
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,339.58,272.14
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,200.48,160.3
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,84.48,66.93
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,74.31,58.71
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,64.19,50.26
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,89.8,62.13
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,90.77,59.02
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,53.98,43.43
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,44.46,34.33
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,33.25,23.1
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,21.34,0.63
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,37.98,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,104.15,14.19
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,198.28,157.71
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,296.6,249.36
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,376.68,322.31
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,463.73,398.74
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,533.53,458.11
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,605.97,517.45
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,667.98,564.75
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,726.29,607.12
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,776.26,642.07
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,824.75,675.14
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,864.57,701.09
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,901.84,724.82
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,931.55,743.43
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,958.08,759.61
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,844.83,674.11
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,699.41,558.64
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,863.88,684.71
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,995.02,773.03
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,991.85,766.34
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,984.86,758.66
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,862.86,671.56
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,725.71,566.43
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,694.04,542.35
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,671.14,523.39
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,698.24,544.68
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,710.07,554.22
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,746.52,582.19
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,760.74,592.84
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,712.58,557.08
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,664.0,520.45
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,609.3,478.88
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,553.67,435.3
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,495.29,388.54
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,437.02,340.19
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,375.09,287.11
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,314.77,233.96
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,251.25,178.02
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,193.25,127.43
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,134.98,80.73
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,82.29,46.47
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,41.74,32.41
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,36.44,27.32
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,27.02,17.98
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.06,1.46
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,10.01,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,30.49,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,87.5,27.83
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,176.01,141.14
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,267.63,225.66
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,342.72,293.49
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,427.12,366.82
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,497.42,426.28
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,570.59,486.1
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,581.87,492.92
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,582.85,491.42
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,692.01,576.01
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,800.37,655.09
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,841.25,681.92
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,879.97,707.35
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,905.07,723.06
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,932.57,740.59
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,950.94,750.45
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,965.84,757.93
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,974.5,761.62
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,979.51,762.92
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,976.44,758.73
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,969.7,752.19
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,957.52,743.15
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,941.78,731.79
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,918.91,715.52
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,892.79,697.08
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,861.0,674.13
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,826.41,649.22
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,784.21,617.85
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,741.88,584.78
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,641.26,508.33
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,547.79,436.14
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,495.67,395.04
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,446.42,355.42
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,403.55,320.31
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,359.94,283.74
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,301.58,235.61
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,250.87,193.75
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,231.22,171.03
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,195.21,132.89
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,140.88,90.11
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,92.1,58.09
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,53.79,42.71
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,45.09,34.53
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.89,21.93
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,18.14,3.44
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,10.96,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,26.33,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,71.88,30.81
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,160.03,126.41
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,243.3,200.7
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,323.42,269.97
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,412.56,343.95
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,482.78,400.75
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,554.3,456.64
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,621.45,506.7
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,690.23,555.31
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,741.06,589.97
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,790.86,623.42
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,835.44,651.42
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,873.83,674.68
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,903.83,691.65
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,930.86,706.47
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,953.44,716.85
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,972.69,724.95
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,981.48,727.58
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,986.54,727.85
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,978.41,719.05
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,974.71,713.43
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,962.49,706.17
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,946.62,696.73
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,926.19,683.79
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,902.17,668.46
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,870.04,649.46
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,834.9,628.1
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,794.32,602.57
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,754.34,576.97
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,706.29,543.52
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,656.51,507.67
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,602.15,466.59
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,547.32,423.91
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,489.0,377.41
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,431.02,329.71
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,368.38,276.78
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,309.67,225.92
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,249.6,174.48
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,193.06,126.54
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,136.69,82.3
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,86.43,49.94
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,46.58,35.76
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,40.63,30.24
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,29.48,19.69
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.72,4.4
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.48,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,41.89,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,116.34,62.85
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,202.57,160.09
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,295.24,242.29
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,376.01,312.72
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,463.97,386.63
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,531.93,441.94
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,602.33,497.23
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,663.87,542.19
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,722.19,582.94
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,770.94,616.53
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,818.21,648.54
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,859.13,675.83
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,897.77,701.28
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,869.92,678.9
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,828.9,647.7
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,911.13,704.56
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,978.97,749.4
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,879.0,678.2
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,753.75,582.43
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,781.89,603.55
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,807.05,621.43
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,759.24,584.46
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,701.91,541.04
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,818.68,632.45
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,899.05,690.27
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,867.57,667.69
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,833.1,643.75
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,794.2,615.61
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,749.21,582.96
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,701.48,548.27
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,652.12,511.49
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,596.85,468.24
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,541.7,424.07
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,455.6,355.12
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,380.3,294.33
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,346.29,262.78
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,299.91,218.69
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,241.22,168.83
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,192.33,128.38
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,138.6,85.66
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,89.53,53.19
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,49.93,38.49
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,43.22,32.26
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.57,20.49
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.87,6.04
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,11.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.1,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,15.77,4.76
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,35.21,23.5
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,54.89,40.76
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,79.33,61.89
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,103.92,82.85
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,128.89,103.81
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,154.38,124.8
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,219.42,178.57
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,277.49,225.54
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,373.36,303.25
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,461.19,372.91
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,555.52,445.65
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,639.56,509.12
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,684.53,540.01
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,714.44,559.97
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,731.07,570.1
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,745.47,578.69
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,656.2,509.93
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,563.99,438.15
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,550.01,426.56
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,535.5,414.32
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,584.51,452.68
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,641.65,496.17
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,660.16,510.23
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,675.31,521.85
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,662.35,512.71
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,647.17,501.99
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,633.77,492.7
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,610.76,476.19
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,577.55,451.94
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,542.71,426.0
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,512.59,402.86
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,477.3,374.8
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,454.6,355.4
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,421.79,326.53
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,363.83,276.93
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,307.9,228.28
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,250.82,179.32
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,197.87,134.61
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,142.75,90.68
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,93.81,57.66
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,54.61,42.27
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,46.38,34.74
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.69,22.96
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.45,7.77
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,12.14,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.13,11.96
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,68.52,50.91
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,118.75,94.57
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,158.44,128.91
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,199.36,163.52
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,236.94,194.42
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,275.3,225.11
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,366.28,298.2
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,451.24,364.32
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,530.86,425.35
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,629.05,497.96
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,733.03,573.12
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,836.25,641.55
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,732.79,563.69
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,610.44,469.12
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,584.46,448.53
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,570.87,435.91
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,462.12,354.12
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,340.38,261.1
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,469.62,359.22
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,583.3,441.0
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,633.49,477.04
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,668.69,502.93
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,612.31,460.8
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,548.4,413.75
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,622.65,471.39
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,685.69,518.78
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,641.79,486.63
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,594.07,452.33
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,559.37,427.38
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,523.66,401.17
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,466.52,358.18
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,413.52,317.88
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,414.82,318.72
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,397.12,302.3
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,320.88,241.97
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,261.9,196.31
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,218.77,161.07
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,177.96,127.85
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,136.77,95.81
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,99.11,69.24
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,66.7,52.78
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,52.18,39.82
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,36.72,25.65
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,21.7,9.39
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.12,2.58
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,27.39,17.22
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,44.64,32.25
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,66.26,50.85
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,87.65,68.94
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,109.06,86.91
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,130.54,104.65
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,162.01,130.37
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,194.12,156.14
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,214.57,171.7
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,234.97,186.98
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,399.2,317.72
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,556.93,436.11
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,607.9,471.66
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,659.03,507.32
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,779.07,592.67
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,891.82,668.67
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,902.26,672.21
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,909.61,675.04
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,913.45,675.7
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,913.93,674.34
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,827.74,614.37
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,746.14,556.03
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,728.93,544.27
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,710.06,530.69
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,533.87,403.84
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,361.77,274.91
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,233.0,178.59
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,107.43,80.63
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,294.48,229.55
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,464.98,357.26
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,371.83,286.05
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,289.76,223.58
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,329.18,254.68
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,351.42,269.83
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,300.46,228.91
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,253.6,191.34
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,213.76,159.5
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,179.19,132.23
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,141.42,102.42
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,103.27,74.2
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,74.79,59.56
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,57.88,44.59
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,40.84,29.15
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,23.29,11.16
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,12.87,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.77,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.26,1.38
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.08,9.42
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,26.91,17.19
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,37.14,26.04
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,47.4,34.75
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,79.49,61.8
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,113.03,89.62
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,106.29,83.55
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,100.35,78.24
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,121.73,95.55
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,143.15,112.67
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,153.15,120.2
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,163.2,127.73
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,172.66,135.05
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,182.18,142.4
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,195.23,152.56
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,208.27,162.67
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,189.43,147.53
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,170.91,132.72
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,235.07,183.18
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,299.51,232.69
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,361.73,280.54
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,411.53,318.45
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,261.17,203.18
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,114.29,86.91
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,149.49,115.37
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,184.5,143.26
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,188.26,146.03
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,191.95,148.81
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,272.12,212.61
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,344.24,268.74
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,364.65,284.63
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,375.18,292.41
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,412.66,320.7
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,417.1,319.47
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,358.81,269.62
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,302.36,220.64
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,245.19,171.32
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,191.42,125.58
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,136.93,82.02
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,86.43,48.29
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,45.11,33.96
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,40.52,29.79
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,30.95,20.93
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,20.85,9.95
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
