Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,116.93,84.15
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,211.41,169.73
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,284.9,235.28
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,367.12,306.39
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,433.61,362.03
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,501.65,416.84
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,500.72,414.02
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,494.73,406.4
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,627.19,509.97
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,766.48,611.54
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,813.73,643.45
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,859.42,674.49
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,895.06,698.76
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,933.23,724.87
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,960.7,743.33
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,984.99,759.68
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,1002.73,770.05
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,1016.93,778.08
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,1023.23,781.54
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,1016.98,776.51
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,1012.04,771.49
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,1003.42,764.07
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,988.19,753.02
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,969.46,739.7
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,946.4,723.83
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,913.42,701.04
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,880.18,678.07
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,844.26,653.12
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,803.06,624.27
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,759.96,593.18
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,711.99,557.02
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,662.71,519.24
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,609.28,477.68
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,555.63,434.95
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,497.94,388.66
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,440.95,341.63
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,382.04,291.88
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,324.79,242.37
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,222.31,164.9
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,162.33,126.16
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,147.85,104.27
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,106.65,64.86
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,60.84,48.1
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.17,40.36
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,42.24,31.18
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,31.88,21.24
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,16.09,1.84
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,48.43,32.16
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,94.62,72.97
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,139.4,111.94
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,186.53,152.38
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,233.89,192.32
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,284.48,233.98
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,327.91,268.36
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,371.94,302.35
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,331.12,266.59
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,270.96,215.46
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,268.23,212.41
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,252.4,198.93
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,336.85,264.72
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,409.91,319.8
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,303.2,236.52
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,190.31,147.13
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,364.66,284.29
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,546.79,420.02
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,524.9,401.85
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,489.37,374.91
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,572.92,437.41
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,641.26,487.27
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,642.08,487.61
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,641.65,487.49
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,607.31,462.29
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,573.44,437.43
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,630.36,481.9
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,671.83,514.14
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,638.04,489.51
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,603.93,464.79
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,579.19,447.16
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,554.4,428.98
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,498.21,386.21
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,447.83,347.39
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,411.32,319.35
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,373.13,289.05
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,304.42,235.01
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,248.07,191.34
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,229.29,172.23
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,196.26,139.79
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,156.62,108.85
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,119.71,83.45
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,81.09,65.61
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,66.01,52.48
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,50.32,38.33
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,34.05,23.31
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,17.54,3.83
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.94,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,110.69,82.85
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,209.66,170.76
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,281.39,235.01
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,361.12,304.5
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,429.54,362.63
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,505.96,425.2
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,568.52,474.27
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,632.49,522.79
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,552.75,454.13
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,435.52,355.68
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,389.7,316.1
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,325.28,261.36
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,343.91,274.85
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,362.19,287.62
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,543.0,429.48
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,728.49,565.61
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,570.33,443.1
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,408.91,316.79
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,462.97,358.22
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,516.33,397.21
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,603.32,460.84
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,686.66,519.67
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,654.46,496.01
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,633.43,480.95
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,575.99,438.21
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,520.36,396.68
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,475.34,363.88
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,439.78,337.59
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,419.87,323.1
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,400.11,308.58
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,334.22,259.4
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,269.59,210.45
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,221.37,173.39
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,174.63,136.83
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,119.91,93.46
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,65.19,48.96
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,88.42,68.49
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,110.79,87.18
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,87.16,67.96
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,63.26,48.26
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,53.92,40.52
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,44.59,32.66
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,35.28,26.13
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,17.72
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,10.44
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,3.16
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,8.79,1.94
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,12.04,4.81
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,15.29,7.64
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,18.55,10.44
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,32.03,22.02
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,45.55,33.49
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,85.05,66.67
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,126.77,100.95
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,113.27,89.42
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,100.3,78.47
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,144.82,114.77
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,190.03,150.81
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,199.58,158.07
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,209.17,165.44
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,202.31,159.69
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,195.56,154.12
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,219.46,172.94
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,243.27,191.42
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,265.45,208.16
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,287.42,224.56
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,262.99,205.64
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,238.93,187.04
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,235.81,184.81
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,232.66,182.5
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,226.18,177.57
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,219.73,172.68
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,175.82,137.85
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,132.72,103.3
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,120.43,93.72
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.21,84.08
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,103.95,80.77
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,99.71,77.46
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,83.9,64.59
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,67.99,51.55
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,62.83,47.41
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,57.21,43.09
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,56.73,42.93
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,48.79,36.29
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,40.87,29.58
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,32.95,24.08
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,25.04,16.88
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,18.07,10.45
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,11.11,3.98
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,5.55,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,33.0,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,92.98,29.25
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,177.88,136.16
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,270.78,219.23
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,199.68,164.72
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,75.81,59.28
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,95.79,76.12
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,115.67,92.35
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,407.11,339.71
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,697.29,567.04
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,756.55,607.3
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,815.47,647.89
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,856.45,675.6
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,902.24,706.6
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,942.09,731.79
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,979.33,754.96
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,1006.14,771.81
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,1029.5,786.37
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,1046.3,796.54
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,1059.26,804.25
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,1065.28,807.04
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,1067.27,807.37
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,1062.41,802.04
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1053.51,794.22
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1038.04,783.65
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1018.71,770.62
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,993.02,753.33
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,963.81,733.71
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,930.16,710.48
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,893.3,685.03
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,850.7,655.94
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,805.53,624.81
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,755.98,591.18
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,704.46,553.18
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,648.64,509.85
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,591.69,464.5
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,531.71,416.1
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,469.54,364.47
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,406.16,309.75
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,343.82,254.58
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,280.45,198.39
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,219.64,144.81
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,159.39,95.17
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,103.58,56.46
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,46.8,36.31
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,40.06,30.32
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,34.26,24.89
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,28.19,18.9
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,13.74,3.85
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,40.72,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,112.39,51.94
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,197.85,156.26
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,291.94,241.34
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,368.65,310.6
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,452.5,383.66
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,521.67,441.51
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,593.7,499.43
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,656.78,547.88
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,717.14,591.34
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,771.19,628.87
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,824.02,664.66
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,870.41,695.69
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,914.72,724.72
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,949.78,745.78
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,981.85,764.55
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,999.5,772.75
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1022.15,784.46
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1037.37,791.0
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1048.86,795.11
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1054.53,796.9
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1056.33,796.27
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,1050.71,789.4
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,1041.23,780.22
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1026.03,768.9
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1007.12,755.3
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,983.46,737.93
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,956.23,718.35
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,922.28,695.13
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,885.28,669.9
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,844.04,641.73
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,800.14,611.63
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,750.66,577.09
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,699.32,538.99
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,644.55,497.95
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,587.94,454.41
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,528.16,407.14
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,468.35,358.31
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,405.91,305.97
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,344.53,253.02
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,282.29,199.05
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,222.72,147.5
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,159.15,95.53
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,103.48,56.86
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,51.48,40.39
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,44.14,33.88
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,37.65,27.83
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,30.83,21.19
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,19.65,8.51
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,38.87,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,108.02,59.1
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,192.08,152.19
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,285.15,235.52
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,360.96,303.06
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,443.83,374.0
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,514.78,431.78
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,589.2,489.71
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,652.06,537.38
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,712.1,580.22
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,766.96,617.39
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,820.92,653.08
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,865.71,682.02
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,908.39,709.12
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,943.4,730.55
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,975.4,749.81
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,992.48,758.36
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,1014.51,770.45
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,1026.92,776.5
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,1035.53,780.22
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,1040.06,782.39
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,1040.81,782.23
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,1033.05,777.04
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,1021.57,769.55
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,1005.74,759.27
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,986.35,746.69
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,959.28,727.56
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,929.22,706.46
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,900.74,687.46
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,863.37,662.19
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,817.68,631.24
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,770.63,598.9
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,722.45,564.56
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,672.89,528.26
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,617.01,485.14
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,560.39,440.47
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,489.33,383.67
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,423.03,329.52
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,357.9,275.87
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,302.88,230.38
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,260.07,189.94
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,203.84,137.0
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,155.18,99.06
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,115.4,73.88
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,69.96,56.89
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.44,46.73
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,47.62,36.77
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.29,26.06
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.73,11.33
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,7.63,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,14.84,4.33
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,35.49,23.96
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,56.65,42.61
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,84.38,66.73
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,112.72,91.08
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,148.89,121.4
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,179.28,146.24
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,237.5,194.42
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,309.83,252.95
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,294.25,238.41
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,287.84,231.28
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,341.5,274.09
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,396.22,317.06
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,470.52,374.35
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,532.28,421.12
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,521.41,410.04
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,508.87,398.03
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,587.49,458.13
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,679.82,526.56
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,698.09,539.21
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,714.93,551.11
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,526.08,407.42
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,330.56,254.8
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,383.23,295.56
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,423.83,326.29
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,409.52,315.25
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,395.33,304.49
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,396.43,305.46
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,396.95,305.98
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,428.65,330.87
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,460.91,355.69
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,392.2,303.56
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,331.32,257.23
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,408.6,318.99
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,467.38,363.63
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,351.74,274.23
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,254.77,199.33
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,234.27,183.48
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,213.43,166.91
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,149.3,116.55
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,90.4,69.89
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,78.06,59.93
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,65.8,49.84
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,53.93,42.08
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,41.81,31.38
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,30.63,21.27
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,19.47,11.12
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,11.12,2.73
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,5.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,11.12,2.13
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,25.06,14.88
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,39.11,27.03
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,56.54,41.97
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,73.86,56.65
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,93.25,72.7
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,112.58,88.39
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,97.74,75.84
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,84.17,64.38
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,289.57,235.08
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,506.81,406.59
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,421.02,335.79
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,327.49,258.57
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,368.19,289.76
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,409.11,320.45
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,426.38,332.93
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,443.4,345.24
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,455.48,353.05
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,467.15,360.55
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,417.65,321.82
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,368.66,283.48
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,370.93,284.9
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,373.0,286.09
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,571.88,440.35
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,761.47,580.44
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,665.86,507.41
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,566.51,432.04
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,448.59,344.06
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,343.65,263.79
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,331.35,254.89
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,319.11,245.81
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,281.04,217.09
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,247.48,191.63
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,228.69,177.22
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,210.26,163.06
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,193.81,150.72
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,177.66,138.52
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,160.99,125.59
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,144.76,112.97
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,131.8,102.87
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,118.92,92.75
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,102.85,79.86
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,86.92,66.92
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,71.14,56.72
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,55.8,43.32
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,41.6,30.6
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,17.38
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,15.3,6.03
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,9.53,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,18.56,8.21
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,39.06,27.05
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,59.48,44.96
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,85.99,68.02
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,113.18,91.43
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,65.18,50.54
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,14.32
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,99.7,79.57
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,183.26,148.94
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,140.38,112.46
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,99.48,77.83
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,500.2,411.83
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,875.53,689.93
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,794.03,624.97
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,686.28,539.12
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,636.98,499.24
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,569.13,444.91
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,817.99,638.31
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,1034.59,790.03
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,1040.92,792.77
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,1043.46,795.37
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,1042.77,794.8
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,1038.16,791.6
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,1023.23,782.46
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,1004.57,770.79
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,982.21,756.5
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,956.08,739.49
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,922.59,716.83
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,885.98,691.79
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,844.73,663.41
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,800.66,632.63
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,688.19,547.05
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,585.38,465.37
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,598.84,478.05
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,590.39,471.31
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,531.5,422.4
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,472.26,371.84
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,410.2,316.93
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,345.41,258.65
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,282.54,201.81
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,221.84,147.3
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,161.22,96.34
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,104.69,56.13
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,51.45,40.54
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,38.62,29.06
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,34.08,24.8
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,29.35,20.13
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.11,10.41
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,60.95,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,165.48,120.34
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,245.75,201.41
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,339.4,287.19
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,413.99,355.67
