Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,494.51,426.81
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,560.96,483.23
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,633.21,542.13
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,694.39,587.95
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,755.61,632.01
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,809.08,669.12
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,861.27,704.46
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,898.79,727.92
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,940.75,754.3
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,975.1,774.7
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,1006.41,792.7
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,1030.61,805.53
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,1051.23,815.84
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,1065.59,821.83
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1076.08,825.28
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1080.13,823.92
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1080.16,819.99
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1073.12,812.72
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1062.11,803.06
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1045.24,789.73
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1024.57,774.08
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,999.54,755.71
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,970.87,735.05
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,935.84,711.52
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,897.69,685.86
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,854.53,655.89
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,808.77,623.98
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,758.76,589.54
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,706.79,551.33
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,651.29,509.36
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,594.63,465.21
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,534.4,416.73
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,473.95,366.5
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,411.32,313.09
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,346.58,256.64
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,283.79,201.19
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,223.31,147.88
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,162.89,97.66
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,106.85,58.05
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,49.82,31.99
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,40.11,30.58
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,35.23,26.07
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,30.12,21.09
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,20.92,11.47
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,74.65,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,169.87,124.56
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,246.78,199.42
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,336.21,279.41
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,409.34,344.37
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,485.28,409.24
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,553.58,464.67
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,624.27,519.68
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,685.04,563.66
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,745.91,606.49
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,798.83,642.38
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,843.74,671.74
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,887.17,700.3
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,928.29,727.04
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,962.06,746.92
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,992.77,764.52
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,1016.75,779.52
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,1037.2,792.18
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,1051.5,799.65
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1061.96,804.65
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1065.96,806.52
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1066.0,805.91
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1059.06,799.66
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1048.2,790.93
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1031.97,779.83
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1011.97,766.28
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,985.94,747.62
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,956.44,726.64
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,921.9,703.23
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,884.28,677.6
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,840.87,648.02
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,795.13,616.5
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,745.73,581.76
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,694.48,543.18
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,638.11,499.43
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,581.24,454.2
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,522.44,406.87
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,461.35,356.32
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,398.8,302.66
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,338.56,249.85
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,278.02,196.74
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,216.67,143.4
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,159.18,96.84
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,107.98,61.57
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,58.73,39.31
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,48.22,37.05
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,42.42,31.73
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.25,24.95
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.97,12.92
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,12.39,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,74.17,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,164.44,124.98
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,245.6,203.29
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,339.96,289.77
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,415.62,359.3
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,497.13,431.59
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,565.99,490.21
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,637.15,548.64
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,695.56,594.48
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,757.79,641.52
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,810.84,679.11
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,862.35,714.73
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,907.84,744.7
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,951.07,772.4
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,986.4,793.82
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,1010.13,806.58
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,1036.05,822.4
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1058.51,835.76
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1073.41,842.64
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1084.48,846.96
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1088.6,848.12
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1088.78,846.73
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1082.99,839.89
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1073.28,830.56
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1056.77,818.25
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1036.51,803.55
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1012.23,785.2
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,984.24,764.42
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,948.73,739.46
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,910.15,712.36
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,868.3,681.63
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,823.6,648.84
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,773.01,612.82
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,720.47,572.61
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,664.7,529.28
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,607.59,483.69
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,546.87,434.54
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,483.83,381.94
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,420.05,326.51
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,357.11,270.25
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,293.21,212.81
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,231.71,157.62
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,170.63,105.71
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,109.58,60.9
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,55.2,36.49
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,44.02,34.82
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,38.89,29.95
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,33.51,24.61
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,23.49,14.29
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,12.86,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,80.38,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,177.73,137.36
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,253.4,210.14
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,340.42,289.5
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,414.04,355.57
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,493.24,423.85
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,558.74,477.78
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,626.1,531.16
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,683.5,573.98
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,744.32,617.74
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,798.06,653.91
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,850.64,688.39
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,893.95,716.67
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,934.97,743.02
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,962.07,759.23
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,993.93,778.88
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1018.41,793.24
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1039.42,805.27
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,1052.01,812.07
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1060.75,816.42
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1064.9,818.86
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1065.17,818.85
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1056.41,811.35
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1043.86,801.47
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1028.28,791.15
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1009.07,778.42
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,901.21,702.1
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,784.28,611.65
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,790.49,618.75
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,790.92,620.63
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,800.97,631.32
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,796.27,630.25
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,708.92,563.24
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,628.45,500.37
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,526.06,419.66
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,439.22,350.29
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,364.62,291.72
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,300.32,240.96
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,296.85,237.14
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,283.26,223.38
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,225.22,177.48
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,179.08,142.53
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,151.56,120.53
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,125.83,100.33
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,100.36,80.76
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,80.9,67.8
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,62.87,51.2
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,44.43,33.98
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,28.15,18.15
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.2,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,52.45,7.56
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,122.49,91.89
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,210.27,169.68
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,321.12,266.89
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,393.71,331.53
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,472.2,399.24
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,448.82,379.47
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,402.29,339.18
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,392.66,328.26
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,362.8,300.37
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,606.24,502.11
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,846.29,683.27
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,888.96,711.02
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,929.29,737.95
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,963.64,759.28
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,994.99,778.33
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,1018.2,793.52
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1037.87,806.38
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,903.52,708.18
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,729.1,570.1
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,912.17,715.33
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1062.71,822.37
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,876.76,686.18
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,654.84,510.9
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,481.74,379.11
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,296.43,232.89
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,570.94,453.25
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,812.5,636.94
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,785.5,616.78
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,756.08,595.78
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,601.62,475.38
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,463.51,364.99
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,597.77,477.27
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,691.44,553.49
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,636.7,509.24
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,581.41,464.04
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,444.89,354.17
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,342.41,272.18
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,222.87,176.82
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,118.01,92.79
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,174.24,134.2
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,212.35,157.5
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,170.81,123.39
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,132.65,95.11
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,82.02,60.14
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,52.96,41.75
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,45.14,34.61
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,36.85,26.8
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.03,16.18
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.21,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,87.97,30.69
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,190.65,147.84
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,268.8,220.21
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,358.63,300.18
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,431.73,365.22
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,510.09,432.31
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,576.1,486.62
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,647.4,542.96
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,708.15,586.65
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,768.83,629.06
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,822.19,664.86
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,867.51,694.01
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,910.82,722.52
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,951.7,748.93
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,986.86,770.11
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,1019.0,789.03
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,1042.53,801.97
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,1062.44,812.52
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1076.47,819.7
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1086.62,824.44
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1089.85,826.26
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1089.05,825.59
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1082.14,821.02
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1071.23,813.94
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1053.96,802.25
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1032.87,788.12
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,659.8,521.71
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,266.45,208.88
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,538.45,428.14
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,777.32,607.45
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,707.63,553.75
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,641.55,504.09
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,596.33,470.37
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,555.22,439.07
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,555.38,441.1
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,540.36,429.81
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,329.6,263.88
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,159.31,126.84
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,211.51,169.4
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,252.09,200.68
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,212.69,169.11
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,175.05,139.38
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,149.36,118.66
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,124.59,98.96
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,78.62,58.81
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,44.36,34.69
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,38.85,29.58
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,33.04,23.95
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,24.02,14.96
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,15.78,3.08
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,32.96,22.32
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,57.72,44.67
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,82.71,67.13
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,115.81,96.61
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,144.74,122.13
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,294.31,254.45
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,455.1,392.85
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,614.02,528.16
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,781.56,662.77
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,837.02,704.26
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,884.51,739.52
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,843.28,704.86
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,769.99,644.14
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,764.61,636.14
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,752.77,622.87
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,926.5,762.64
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1084.2,878.81
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1097.45,884.56
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1106.69,888.26
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1109.82,889.32
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1108.85,887.59
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1101.31,879.62
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1089.71,868.94
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1072.61,855.71
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1051.61,839.83
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1025.4,820.62
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,995.57,798.84
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,960.08,772.94
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,921.41,744.64
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,877.36,712.23
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,830.72,677.7
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,780.52,640.01
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,728.29,598.38
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,671.37,551.79
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,613.31,503.13
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,552.69,451.8
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,491.75,398.59
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,425.17,338.65
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,362.17,280.32
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,297.79,220.65
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,235.67,163.32
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,174.35,110.03
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,113.52,64.36
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,58.77,38.24
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,45.14,36.13
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,40.51,31.73
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,35.68,26.89
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,26.26,17.38
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.27,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,99.2,54.93
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,213.01,170.45
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,287.53,240.58
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,371.82,316.97
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,443.21,379.36
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,516.59,440.37
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,581.87,491.66
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,648.52,541.38
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,707.86,580.58
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,767.02,617.51
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,816.99,646.71
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,865.14,673.44
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,899.68,692.04
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,938.74,713.51
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,969.18,728.81
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,996.22,741.87
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,1019.27,757.14
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,1038.86,770.49
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,1048.33,777.52
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1053.82,782.19
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1057.07,785.75
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1056.55,786.99
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1046.53,781.76
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1032.84,774.12
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1015.89,763.94
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,995.48,751.52
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,969.45,734.78
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,940.31,715.85
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,843.55,649.89
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,742.77,575.17
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,717.85,558.25
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,690.1,538.22
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,695.83,545.79
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,685.67,540.5
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,632.02,499.5
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,577.8,457.18
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,520.17,410.71
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,460.32,361.15
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,400.68,310.26
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,342.25,259.0
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,275.5,201.09
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,212.9,146.74
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,164.32,107.24
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,123.42,79.42
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,75.49,53.6
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,56.74,46.08
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,49.1,39.02
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.63,30.04
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.93,18.64
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.73,0.21
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,17.64,6.48
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,37.18,25.98
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,66.05,51.66
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,101.04,82.63
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,133.91,111.45
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,168.15,140.94
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,163.16,135.75
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,148.48,122.08
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,146.34,119.56
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,144.3,117.08
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,244.22,200.45
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,340.05,277.91
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,426.66,346.55
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,502.75,405.61
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,496.04,396.97
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,473.42,376.66
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,574.71,455.0
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,677.12,531.66
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,846.73,662.82
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,1004.24,776.24
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,873.77,677.19
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,726.59,561.5
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,874.64,677.11
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,1003.51,769.22
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,867.87,669.31
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,725.56,558.88
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,833.78,644.84
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,918.77,707.51
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,797.45,616.8
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,679.63,524.91
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,625.77,485.01
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,574.24,446.14
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,635.61,497.78
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,671.45,527.99
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,588.9,463.07
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,515.22,404.66
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,478.96,375.25
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,434.83,338.11
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,387.38,297.03
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,339.17,254.33
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,276.28,200.37
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,216.11,148.8
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,169.3,111.81
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,130.32,85.8
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,86.75,62.46
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.84,56.98
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,59.39,46.77
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,49.29,37.44
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,33.66,22.86
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.51,2.18
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,20.05,8.58
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,38.06,26.04
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,64.97,49.51
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,97.61,77.85
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,128.84,104.75
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,161.19,132.19
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,136.41,110.6
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,105.8,83.95
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,111.68,88.59
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,117.66,93.22
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,106.33,83.36
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,95.42,73.96
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,160.24,126.94
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,226.66,179.9
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,171.78,135.28
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,118.48,91.86
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,94.96,72.66
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,71.88,53.73
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,131.53,102.11
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,192.13,150.12
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,246.35,192.62
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,300.66,234.6
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,321.59,250.59
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,342.24,266.44
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,291.74,227.46
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,242.13,188.95
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,236.15,184.11
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,230.19,179.19
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,350.57,273.45
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,462.4,358.15
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,429.47,332.93
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,397.53,308.98
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,258.43,202.04
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,123.04,94.67
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,106.73,81.84
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,90.48,68.83
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,261.21,207.18
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,403.83,315.27
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,384.95,295.52
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,345.28,256.42
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,286.08,204.21
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,229.0,154.01
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,166.95,101.77
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,111.16,60.79
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,59.17,36.29
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,44.64,34.41
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,40.04,30.27
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,35.2,25.69
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,26.29,17.07
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,16.86,3.28
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,33.82,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,123.44,83.58
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,211.27,168.87
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,286.07,237.44
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,370.57,312.55
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,441.56,374.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,517.22,438.77
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,583.19,492.93
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,648.29,544.79
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,707.86,588.21
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,767.3,630.45
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,819.3,666.44
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,869.9,700.8
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,912.27,727.96
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,944.63,747.99
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,976.14,766.2
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1004.32,781.79
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1027.64,792.61
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1047.49,800.7
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,1058.96,802.77
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1066.58,802.05
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1070.15,803.03
