Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1069.91,801.67
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1061.9,793.9
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1050.15,783.92
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1034.19,772.83
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1014.65,759.51
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,987.14,739.65
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,956.55,717.92
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,922.78,694.34
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,886.15,668.85
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,806.77,613.97
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,726.92,554.84
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,663.59,508.86
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,603.91,464.64
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,550.51,424.65
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,499.3,385.59
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,470.13,363.28
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,432.4,332.53
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,365.02,279.01
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,309.44,235.01
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,260.97,195.88
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,215.06,159.06
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,175.71,127.95
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,140.26,102.21
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,102.8,78.47
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,81.98,67.7
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,66.96,54.28
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,51.35,39.98
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,36.55,26.0
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,19.21,5.67
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,35.63,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,123.51,86.43
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,206.63,165.48
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,279.08,231.77
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,360.67,304.41
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,430.49,365.07
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,504.94,427.24
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,569.64,478.43
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,636.18,529.06
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,691.89,569.26
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,750.9,610.7
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,801.37,644.88
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,850.45,677.48
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,893.69,705.01
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,934.7,730.59
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,967.44,750.1
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,988.69,761.6
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,1012.47,774.95
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,1032.91,785.98
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,1046.33,792.35
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1056.1,796.42
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1059.62,797.47
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1059.37,796.21
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1052.86,790.0
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1042.62,781.54
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1026.72,770.46
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1007.26,757.16
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,982.31,739.37
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,953.97,719.43
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,919.94,696.99
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,883.0,672.5
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,842.06,645.08
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,798.65,615.7
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,749.67,581.85
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,698.97,544.29
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,645.42,503.65
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,589.73,460.26
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,531.37,414.14
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,472.98,366.4
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,412.14,314.68
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,352.26,262.34
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,291.61,209.0
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,233.37,157.81
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,170.97,105.6
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,116.41,65.8
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,64.54,40.48
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,48.46,37.97
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,43.61,33.55
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,38.51,28.67
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,28.8,19.43
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.52,6.2
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,98.42,70.39
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,177.06,142.53
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,238.58,199.01
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,306.93,260.23
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,375.12,319.96
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,447.19,381.24
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,546.63,463.27
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,654.35,549.2
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,710.37,589.75
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,769.41,631.94
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,820.75,666.26
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,870.63,698.84
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,913.12,726.25
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,953.23,751.63
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,977.39,765.74
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1006.31,783.32
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,1029.42,797.56
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,1049.08,809.49
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,1061.7,815.48
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1070.55,819.05
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,989.26,761.59
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,883.91,681.28
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,980.64,753.86
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1053.6,801.08
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1036.02,787.63
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1014.88,772.66
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,913.43,701.29
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,803.37,616.57
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,857.92,661.68
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,888.91,683.77
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,846.92,653.13
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,802.52,621.28
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,753.33,586.8
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,702.42,548.6
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,618.48,483.79
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,544.02,425.35
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,513.58,401.26
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,474.12,367.78
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,413.39,315.9
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,353.95,263.87
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,276.76,201.55
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,220.46,158.31
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,174.65,120.97
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,133.18,90.74
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,89.54,65.08
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,68.82,56.11
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.81,46.31
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,46.23,35.68
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,33.21,23.37
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.74,8.45
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.97,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,126.79,92.91
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,237.71,191.63
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,313.06,260.46
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,397.35,335.18
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,469.02,397.02
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,544.93,459.86
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,608.41,509.86
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,676.74,561.15
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,695.39,571.79
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,711.91,580.98
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,800.05,643.58
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,894.2,707.94
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,928.58,727.81
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,967.38,751.03
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,1000.1,769.67
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1029.67,786.0
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,1051.83,797.24
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,1070.41,806.13
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1082.26,811.24
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1090.26,813.98
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1092.8,814.86
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1091.4,813.37
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1083.54,806.33
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1071.79,796.98
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1054.76,785.84
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1034.02,772.38
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1007.33,753.64
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,977.22,732.74
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,941.63,709.08
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,903.06,683.35
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,860.18,654.98
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,814.86,624.67
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,765.32,590.72
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,713.92,552.97
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,658.33,511.22
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,601.73,467.49
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,542.68,420.35
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,480.86,369.68
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,418.15,316.8
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,356.51,263.35
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,294.62,209.25
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,235.1,157.16
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,175.51,107.44
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,115.74,63.52
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,62.97,37.81
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,45.76,35.42
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,41.21,31.31
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,36.42,26.77
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,28.07,18.79
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.24,7.96
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,22.02,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,61.69,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,139.35,102.97
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,222.65,178.78
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,296.58,244.91
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,379.52,316.78
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,449.55,375.21
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,523.87,434.43
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,589.81,484.53
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,657.68,533.96
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,712.93,571.48
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,771.06,610.15
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,821.24,642.68
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,869.92,673.64
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,912.2,699.71
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,952.1,723.92
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,974.12,735.93
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,1000.64,751.16
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,1022.83,763.45
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,1041.63,773.58
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,1054.43,779.92
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1063.55,784.03
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1066.38,785.08
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1065.43,783.92
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1057.71,777.09
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1046.28,768.09
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1029.74,757.41
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1009.67,744.57
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,984.7,728.61
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,956.42,710.5
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,922.4,688.57
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,885.54,664.66
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,843.47,635.83
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,799.06,605.28
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,750.66,572.17
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,700.51,535.58
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,647.04,495.96
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,591.58,453.76
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,533.12,408.6
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,474.67,361.86
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,414.06,311.3
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,354.48,260.23
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,294.2,208.23
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,232.37,155.12
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,174.09,106.93
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,119.7,67.5
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,68.25,42.1
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,50.5,39.31
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,45.32,34.69
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,39.85,29.58
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,30.24,20.54
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.05,8.96
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,11.91,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,24.71,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,70.48,5.12
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,146.22,107.46
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,229.51,181.5
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,300.64,243.85
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,379.85,310.8
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,448.51,367.37
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,521.3,424.64
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,584.0,471.88
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,648.05,518.22
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,702.68,552.91
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,760.16,588.27
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,809.62,616.65
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,857.53,642.97
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,899.19,666.25
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,938.54,687.58
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,964.23,699.35
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,995.11,714.41
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,1017.95,725.08
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,1037.38,733.58
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,1050.23,736.57
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1059.39,737.37
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1062.26,737.12
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1061.36,734.83
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1054.17,727.6
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1043.26,718.41
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1026.69,708.67
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1006.58,696.97
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,981.05,681.89
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,952.21,664.83
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,918.07,644.71
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,881.04,622.74
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,839.0,598.31
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,794.68,572.04
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,746.65,542.1
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,696.87,508.46
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,642.69,471.4
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,587.64,432.38
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,527.92,387.84
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,469.46,342.73
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,409.53,295.41
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,350.67,247.41
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,290.22,197.22
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,232.13,148.88
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,170.78,100.28
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,117.09,62.81
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,66.01,38.41
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,47.87,35.73
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,43.02,31.54
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,37.89,26.89
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,29.17,18.97
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,19.93,8.92
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,24.6,2.63
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,113.99,84.2
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,202.83,160.81
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,268.65,218.72
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,341.82,281.23
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,400.96,330.7
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,460.49,378.64
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,461.29,376.32
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,444.34,359.58
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,581.63,465.72
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,727.21,570.97
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,737.08,571.99
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,740.16,568.91
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,761.61,580.14
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,785.0,592.16
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,800.0,598.49
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,811.19,602.25
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,915.55,673.28
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,1010.85,731.56
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,1022.45,735.56
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,1030.51,738.32
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,1033.35,738.78
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,1032.63,737.19
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,1024.01,731.43
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,1011.93,723.71
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,936.5,674.66
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,855.14,617.27
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,838.93,606.88
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,820.47,594.34
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,845.38,615.82
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,854.85,623.94
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,776.06,569.85
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,701.45,516.16
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,602.08,445.32
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,516.1,382.76
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,485.88,361.71
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,454.44,338.98
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,445.41,332.93
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,421.97,314.38
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,366.27,271.51
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,316.13,232.57
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,274.29,199.14
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,233.23,166.65
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,189.07,132.51
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,147.83,102.82
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,109.06,79.48
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,87.46,69.99
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,72.65,57.18
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,57.24,43.54
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,40.48,28.57
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,24.17,12.44
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.34,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.93,2.55
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,75.76,55.04
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,139.35,110.18
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,199.41,162.48
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,265.66,219.4
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,339.81,282.61
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,415.92,346.4
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,438.93,363.35
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,444.47,365.91
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,527.11,431.04
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,602.71,489.16
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,695.53,559.16
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,799.59,634.41
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,842.42,661.48
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,883.58,687.25
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,925.66,713.53
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,960.6,734.46
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,983.75,748.22
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,1003.78,759.91
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,1017.93,766.19
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,1028.71,770.28
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,1032.52,771.27
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1032.78,770.07
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,1025.97,763.3
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,1015.67,754.43
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,999.46,742.83
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,979.94,729.19
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,955.24,711.26
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,927.48,691.43
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,893.39,668.32
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,856.77,643.52
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,755.53,571.17
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,661.49,500.93
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,641.62,487.98
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,616.9,470.53
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,599.67,458.8
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,569.55,436.32
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,513.77,392.53
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,458.45,348.04
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,401.34,301.05
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,345.98,254.37
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,289.13,206.42
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,235.19,160.86
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,182.14,117.85
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,133.68,82.97
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,86.17,57.73
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,66.29,52.79
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,58.27,45.76
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.85,38.09
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.95,26.3
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.46,12.67
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,13.44,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,33.14,12.02
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,94.95,70.71
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,155.27,123.6
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,154.64,125.58
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,146.97,119.86
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,186.36,153.3
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,237.33,195.48
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,385.69,317.21
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,552.86,447.44
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,529.28,425.7
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,508.25,406.4
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,617.74,490.22
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,723.13,567.97
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,758.77,589.74
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,790.82,609.14
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,541.63,422.05
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,258.24,199.27
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,485.35,375.5
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,705.1,534.27
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,734.37,552.42
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,762.43,570.85
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,741.85,554.6
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,719.72,537.63
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,743.57,554.27
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,765.42,569.09
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,746.33,555.36
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,726.3,541.23
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,724.24,540.82
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,720.03,538.78
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,680.19,510.22
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,641.09,482.18
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,528.89,400.09
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,425.86,323.09
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,530.83,405.94
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,612.1,467.62
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,494.82,378.41
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,396.54,303.25
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,330.22,253.76
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,268.89,207.46
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,307.32,235.36
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,323.66,242.15
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,277.21,201.79
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,226.55,157.42
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,180.35,120.72
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,139.97,92.41
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,95.77,66.83
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,73.46,58.57
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,63.4,49.84
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.82,40.35
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,40.62,29.18
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,25.49,14.33
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.17
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.2
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.19
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,14.16
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,18.08
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,47.4,34.48
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,67.01,50.65
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,109.61,85.68
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,153.48,121.12
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,179.42,141.52
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,205.66,161.92
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,162.94,127.25
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,121.4,93.48
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,233.08,182.63
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,361.94,281.72
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,364.84,282.9
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,367.54,284.39
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,372.55,287.78
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,377.38,291.06
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,265.15,204.99
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,168.4,129.35
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,256.72,198.55
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,345.27,266.08
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,268.95,207.39
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,194.07,149.36
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,420.71,326.05
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,628.0,478.15
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,496.98,380.6
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,367.54,283.07
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,278.87,215.95
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,196.27,151.91
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,256.6,199.62
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,314.75,244.6
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,279.94,217.79
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,246.14,191.88
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,217.01,169.77
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,188.66,148.0
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,181.24,142.49
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,173.64,136.76
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,148.73,117.09
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,124.59,97.95
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,109.92,86.25
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,95.34,74.47
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,80.48,62.41
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,65.9,52.89
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,52.16,40.69
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,38.09,28.0
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,25.52,16.58
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.97,4.8
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,33.62,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,94.4,53.14
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,163.1,123.64
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,240.86,192.64
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,309.98,253.99
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,386.38,319.77
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,452.16,375.05
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,521.57,431.34
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,584.2,479.79
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,648.52,527.89
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,700.38,564.13
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,754.93,601.65
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,803.33,633.93
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,850.39,664.74
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,890.52,689.68
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,928.33,712.67
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,951.41,725.51
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,979.47,741.84
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,1001.18,754.86
