Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,825.55,629.85
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,682.47,520.81
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,523.94,399.7
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,440.25,337.68
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,348.21,267.84
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,394.04,302.12
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,429.56,327.8
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,546.87,415.76
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,651.33,491.59
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,475.22,362.33
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,295.98,226.83
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,604.2,470.3
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,861.87,653.53
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,821.61,623.72
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,779.64,595.15
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,735.33,564.53
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,689.44,530.66
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,638.89,492.64
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,587.96,453.42
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,477.28,367.4
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,395.19,303.74
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,395.21,301.38
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,372.0,276.5
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,312.33,225.69
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,258.26,178.92
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,123.11,81.09
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,43.68,31.0
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,38.08,26.54
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,32.49,23.22
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,36.38,26.72
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,50.54,39.2
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,44.8,34.01
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,38.73,28.33
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.18,18.45
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,18.04,5.89
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,22.12,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,61.94,17.58
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,120.9,84.22
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,187.11,141.82
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,247.88,195.66
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,316.37,254.96
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,378.82,308.05
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,445.8,362.85
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,506.26,410.41
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,568.84,457.89
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,623.6,497.97
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,680.9,537.67
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,732.03,571.15
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,782.39,603.3
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,827.32,630.93
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,870.59,656.88
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,900.83,673.59
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,935.3,692.99
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,963.72,708.1
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,989.27,721.22
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,1009.32,732.14
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,1026.1,741.02
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,1036.96,744.78
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,1044.35,746.48
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,1046.2,746.29
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,1044.48,744.04
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,1037.22,739.24
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,1026.48,732.44
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,1010.39,722.41
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,991.02,710.44
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,967.46,694.54
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,940.74,676.72
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,908.92,656.96
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,874.36,635.37
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,835.16,611.08
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,793.66,584.99
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,748.54,555.68
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,701.65,523.37
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,651.2,487.12
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,599.65,449.06
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,545.93,409.06
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,491.84,367.32
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,435.73,321.97
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,375.73,272.43
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,318.28,223.58
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,262.42,175.61
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,206.95,129.09
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,154.19,87.79
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,98.68,51.51
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,51.62,39.01
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,46.26,34.59
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,43.84,32.56
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,39.55,28.8
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,35.02,24.64
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,26.94,17.13
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.39,6.5
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,22.28,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,63.69,20.05
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,121.65,83.55
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,188.12,139.97
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,248.91,192.38
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,317.39,249.95
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,378.76,300.38
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,444.19,351.99
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,504.21,397.52
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,566.34,442.83
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,622.18,481.48
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,676.34,516.96
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,726.98,549.78
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,776.87,581.55
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,821.79,610.12
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,865.1,637.34
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,894.88,654.21
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,929.03,673.92
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,957.36,689.71
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,982.77,703.64
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,1003.07,715.77
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,1020.16,726.01
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,1030.37,732.1
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,1037.15,736.24
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,1038.93,737.43
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,1037.21,736.59
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,1030.01,731.68
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,1019.4,724.72
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,1003.03,714.48
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,983.47,702.36
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,957.19,686.54
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,928.22,668.98
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,896.53,648.63
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,862.29,626.58
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,822.91,601.48
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,781.58,574.88
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,736.37,544.76
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,689.68,511.72
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,639.48,475.48
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,588.73,437.96
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,535.19,398.27
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,481.66,357.29
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,426.57,313.37
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,372.59,269.1
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,313.17,219.86
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,259.47,174.58
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,206.7,131.14
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,157.37,93.15
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,109.25,62.28
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,65.74,50.68
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,58.84,45.04
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,55.41,42.18
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,48.19,35.97
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,40.92,29.47
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.47,19.91
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.59,7.63
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,12.17,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,29.02,7.88
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,73.43,50.69
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,118.48,88.93
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,164.66,128.39
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,215.54,171.31
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,265.52,212.87
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,329.41,264.42
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,251.14,201.14
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,157.53,123.26
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,241.25,190.38
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,332.56,260.94
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,497.13,389.33
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,687.5,529.48
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,749.11,570.72
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,811.84,611.65
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,848.89,633.67
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,884.06,654.36
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,914.26,671.96
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,936.99,684.6
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,957.65,696.86
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,975.42,707.3
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,988.09,713.12
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,997.66,717.08
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,999.54,717.66
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,998.16,716.36
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,991.52,711.85
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,981.68,705.45
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,843.58,611.29
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,694.18,503.19
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,646.64,470.15
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,600.31,436.94
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,632.81,462.49
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,662.63,485.44
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,718.36,530.01
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,752.98,558.73
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,631.4,468.62
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,528.2,391.03
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,559.84,417.97
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,569.39,426.31
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,452.65,338.46
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,366.58,273.99
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,376.7,279.79
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,364.7,264.69
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,312.58,221.72
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,262.62,180.28
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,212.49,139.19
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,165.24,102.7
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,120.4,73.7
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,79.43,62.26
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,69.08,53.75
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,62.41,48.16
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,54.17,41.01
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.52,33.27
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,33.2,22.14
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.55,9.35
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,18.53,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,52.26,18.7
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,103.63,71.41
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,161.12,120.24
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,217.11,168.4
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,280.52,222.12
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,338.14,270.27
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,403.88,323.34
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,461.76,368.61
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,522.09,414.31
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,576.45,454.22
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,631.56,493.58
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,681.99,529.31
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,732.15,563.25
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,776.56,591.37
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,819.86,618.27
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,852.05,636.47
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,886.39,655.86
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,915.61,671.93
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,942.31,686.2
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,962.82,697.73
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,980.39,707.42
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,991.41,711.56
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,999.19,713.77
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,1001.16,714.41
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,999.84,713.15
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,992.77,708.42
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,982.49,701.82
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,967.12,692.11
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,948.77,680.61
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,924.81,665.59
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,898.27,648.92
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,867.38,628.96
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,834.22,607.48
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,713.77,522.61
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,604.46,442.23
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,648.31,478.32
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,670.36,496.6
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,622.7,461.73
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,572.57,424.97
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,522.03,387.01
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,471.69,348.16
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,366.72,270.47
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,296.73,220.71
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,290.76,210.74
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,264.29,180.74
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,203.64,139.53
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,177.56,128.52
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,138.7,94.46
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,80.28,62.92
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,69.04,53.6
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,62.38,47.92
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.13,40.9
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.48,33.26
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.57,22.5
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,21.14,9.45
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,24.12,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,67.47,26.57
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,125.59,86.75
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,191.99,143.02
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,252.42,195.18
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,320.31,252.24
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,382.67,303.61
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,449.58,356.62
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,509.76,401.67
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,571.98,445.96
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,626.25,482.38
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,683.11,517.89
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,733.77,548.97
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,783.64,578.81
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,827.62,604.14
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,869.89,627.94
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,899.52,646.54
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,933.39,667.98
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,963.44,686.54
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,990.8,703.37
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,1009.94,714.71
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,1025.81,724.21
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,960.96,682.58
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,870.55,618.27
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,966.66,686.42
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,1042.6,731.62
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,1035.99,725.73
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,1025.9,718.88
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,1009.48,708.88
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,989.82,697.01
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,964.75,682.58
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,936.8,666.3
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,904.62,647.22
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,869.79,626.28
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,831.54,602.88
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,790.94,577.64
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,746.1,549.88
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,699.57,519.03
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,649.72,483.48
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,598.75,446.14
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,545.06,405.23
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,491.06,362.97
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,431.79,315.75
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,376.27,269.98
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,319.81,223.28
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,264.92,177.08
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,210.07,131.31
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,157.84,90.32
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,102.39,53.38
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,55.26,34.8
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,45.89,34.11
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,43.46,32.1
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,39.58,28.69
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,35.5,24.91
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,27.94,17.93
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,19.93,8.94
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.34,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.48,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.9,5.55
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,21.33,12.05
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,30.63,20.06
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,39.94,28.02
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,50.19,36.65
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,60.46,45.16
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,36.22,24.79
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.06,4.47
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,80.94,61.53
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,153.63,119.99
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,236.23,185.53
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,314.97,246.27
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,428.46,333.5
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,535.99,413.57
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,418.96,323.36
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,275.32,211.34
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,213.09,163.02
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,151.94,114.9
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,178.51,135.6
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,205.15,156.05
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,292.91,222.57
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,392.62,295.94
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,391.64,294.55
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,390.47,293.42
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,471.92,353.51
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,551.74,410.85
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,595.48,442.01
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,628.85,465.76
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,628.53,465.58
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,626.99,464.75
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,549.74,409.8
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,473.5,354.93
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,358.13,270.61
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,245.9,186.36
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,262.06,199.15
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,277.63,211.14
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,210.82,160.37
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,144.89,109.54
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,197.21,150.7
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,246.77,189.08
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,225.2,172.7
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,204.09,156.75
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,179.89,138.56
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,156.44,120.81
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,162.18,124.54
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,166.73,127.17
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,142.53,109.03
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,119.18,92.35
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,101.49,82.44
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,84.66,67.99
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,68.5,53.94
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,52.02,39.35
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,37.0,25.71
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.42,9.6
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,16.84,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,44.21,17.8
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,85.87,59.35
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,138.2,103.88
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,183.54,143.63
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,232.91,186.33
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,280.21,226.16
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,329.78,266.7
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,329.53,265.66
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,320.78,257.05
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,362.8,289.11
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,405.46,320.74
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,451.54,354.32
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,509.39,395.66
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,673.53,520.21
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,844.85,637.99
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,792.25,597.66
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,703.51,528.91
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,693.98,519.19
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,680.64,506.27
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,629.06,467.93
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,586.87,435.89
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,474.44,353.94
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,374.23,279.28
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,478.55,356.14
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,581.81,429.19
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,530.87,391.07
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,480.47,354.02
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,506.9,373.18
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,532.11,390.95
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,737.8,545.06
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,899.22,656.47
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,869.02,635.04
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,836.39,613.71
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,728.74,537.72
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,629.39,463.5
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,662.51,492.55
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,673.71,504.02
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,626.29,469.32
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,577.89,433.44
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,526.71,395.28
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,475.53,355.86
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,422.43,313.09
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,369.94,269.63
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,303.8,218.86
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,263.85,190.61
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,217.89,149.34
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,164.38,102.45
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,119.37,72.33
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,78.83,54.26
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,64.47,50.04
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,56.98,43.73
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,49.78,37.46
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.22,30.68
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.26,21.62
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.88,10.89
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,22.11,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,62.08,27.09
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,113.91,78.43
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,174.07,128.99
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,233.95,180.1
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,299.5,234.99
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,358.82,283.81
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,422.53,334.4
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,480.58,379.84
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,540.83,425.61
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,595.04,465.05
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,649.9,503.83
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,697.11,534.64
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,746.15,566.18
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,788.85,592.78
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,829.96,617.96
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,866.34,640.46
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,900.54,661.37
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,928.49,676.74
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,945.54,685.03
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,876.92,636.81
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,771.7,559.11
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,898.61,649.21
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,999.4,711.23
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,871.63,624.45
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,709.59,508.77
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,611.49,442.01
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,506.13,367.88
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,578.24,419.37
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,639.11,461.02
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,786.28,568.9
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,903.64,648.46
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,873.25,628.02
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,840.42,607.52
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,574.51,424.94
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,330.48,243.76
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,520.5,390.19
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,675.1,500.99
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,627.53,465.42
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,579.26,430.18
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,528.07,391.88
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,476.97,352.52
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,420.32,308.05
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,367.88,265.5
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,314.83,222.02
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,263.7,179.5
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,212.82,137.73
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,165.46,101.02
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,119.41,70.55
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,77.86,52.41
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,65.9,50.92
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,61.38,47.09
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.9,40.74
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.06,33.83
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.99,23.85
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.72,13.2
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,19.24,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,50.72,21.91
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,105.13,72.67
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,163.51,121.57
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,219.18,168.98
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,282.22,221.72
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,345.1,273.24
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,410.47,325.21
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,468.15,369.69
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,528.19,414.51
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,583.08,454.16
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,638.86,493.31
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,688.32,527.47
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,737.39,560.15
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,781.02,587.49
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,819.85,611.21
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,855.8,633.06
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,889.68,653.3
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,924.07,672.89
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,948.6,685.92
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,868.75,630.33
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,751.86,544.49
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,890.35,643.51
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,1003.17,713.67
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,1005.17,712.46
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,1003.81,710.51
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,997.14,706.08
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,987.2,699.78
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,972.12,689.73
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,953.99,677.9
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,829.55,594.56
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,700.42,500.93
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,784.22,565.61
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,840.84,605.24
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,804.17,581.33
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,765.37,556.78
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,722.81,529.03
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,678.67,498.18
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,631.65,465.05
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,581.77,429.07
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,530.05,391.45
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,478.16,352.36
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,424.64,310.07
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,371.66,266.95
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,317.33,222.35
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,264.64,178.33
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,207.86,131.44
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,157.85,92.1
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,109.24,59.66
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,64.72,40.42
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,51.64,38.78
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,48.71,36.3
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,44.25,32.51
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,39.53,28.29
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,31.21,20.71
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.85,11.21
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,23.01,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,64.63,29.3
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,116.68,79.79
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,177.3,130.35
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,236.69,180.7
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,301.48,234.51
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,284.68,223.69
