Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,237.69,187.03
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,209.44,164.14
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,174.65,135.16
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,314.13,244.32
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,460.11,351.18
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,395.87,299.4
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,321.04,240.96
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,414.04,308.67
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,499.52,367.32
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,571.65,416.82
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,658.3,474.72
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,670.6,479.86
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,680.81,484.57
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,837.37,593.45
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,978.17,680.3
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,988.17,684.54
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,994.92,688.91
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,996.88,690.54
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,995.54,690.35
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,988.94,685.77
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,979.13,679.38
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,963.78,670.14
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,945.47,659.22
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,920.14,644.91
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,892.43,629.08
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,867.69,614.25
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,834.7,594.09
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,797.41,571.77
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,758.17,547.89
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,715.74,520.76
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,671.91,491.37
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,624.15,458.11
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,575.57,423.37
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,506.65,372.18
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,451.31,330.6
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,388.11,283.95
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,338.88,247.74
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,215.28,158.06
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,108.8,80.66
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,61.89,44.14
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.92,5.69
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.06,4.24
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.2,2.76
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.8,1.95
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.41,0.75
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,19.61,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,55.37,25.38
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,104.55,72.15
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,160.28,118.8
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,214.6,165.09
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,276.04,216.66
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,333.16,263.53
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,394.69,312.4
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,455.11,358.61
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,514.31,402.42
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,568.51,441.42
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,623.71,480.04
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,545.46,417.56
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,430.34,327.44
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,618.57,469.13
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,807.77,599.64
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,844.34,621.16
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,874.77,640.04
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,909.09,660.15
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,941.51,678.82
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,961.65,690.92
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,970.08,695.78
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,981.46,701.34
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,989.67,704.95
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,992.12,705.89
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,991.31,704.96
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,985.3,700.89
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,976.1,694.97
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,961.34,685.65
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,943.6,674.56
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,916.03,656.42
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,893.05,641.3
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,863.01,621.94
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,830.65,601.08
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,794.0,577.71
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,755.45,552.91
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,636.92,467.88
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,535.53,393.28
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,566.64,419.94
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,575.26,427.82
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,524.83,389.43
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,471.36,348.29
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,404.48,297.1
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,356.0,260.54
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,297.07,217.06
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,253.67,186.08
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,220.26,157.23
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,184.6,126.58
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,145.97,99.74
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,109.76,79.27
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,79.95,62.52
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,62.66,47.97
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.25,41.64
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.46,34.77
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,36.06,24.55
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.53,14.15
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.07,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,17.36,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,45.58,20.42
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,91.74,62.93
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,143.91,106.18
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,202.15,154.74
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,261.96,204.03
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,319.13,249.94
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,381.29,298.23
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,437.01,341.29
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,495.45,385.32
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,555.03,428.25
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,611.98,468.25
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,661.08,500.79
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,710.06,532.4
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,755.09,560.33
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,799.41,587.37
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,836.48,607.98
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,871.72,627.07
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,845.85,606.41
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,807.66,575.97
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,897.4,637.34
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,970.65,679.96
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,983.11,684.5
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,992.46,688.01
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,995.08,689.88
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,994.37,689.92
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,989.39,687.49
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,981.14,683.2
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,966.78,675.26
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,949.38,665.52
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,814.16,577.37
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,669.59,474.99
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,667.36,475.76
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,659.84,471.8
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,725.67,523.77
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,765.32,554.79
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,596.21,435.32
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,451.41,328.54
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,431.0,315.43
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,410.01,300.98
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,458.47,338.83
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,478.09,351.67
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,366.7,268.97
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,296.48,219.37
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,294.03,213.25
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,267.56,185.19
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,217.44,141.81
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,161.77,95.18
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,114.15,63.19
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,70.62,43.45
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,56.08,42.29
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,54.22,40.83
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,49.14,36.47
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,42.83,30.86
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.69,22.6
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,24.17,13.22
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.11,3.25
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,16.68,8.06
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,24.11,14.39
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,31.55,20.67
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,39.47,27.21
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,47.39,33.64
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,71.7,53.48
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,96.91,73.77
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,195.32,153.3
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,294.87,231.53
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,289.24,225.68
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,281.88,218.72
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,384.04,297.65
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,501.83,385.32
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,696.7,534.54
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,884.29,667.2
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,684.69,519.95
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,431.48,324.75
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,600.54,452.14
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,771.62,574.12
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,543.47,408.11
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,306.02,229.21
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,245.34,184.19
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,185.44,138.74
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,254.24,190.99
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,322.87,242.12
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,548.02,410.79
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,756.16,558.65
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,524.75,392.39
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,298.69,223.57
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,534.62,403.63
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,745.26,555.18
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,671.64,500.49
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,604.39,451.18
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,649.47,490.88
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,670.54,511.32
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,623.39,475.63
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,575.33,438.84
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,485.5,368.58
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,419.58,317.11
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,377.5,284.77
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,336.89,253.06
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,204.19,153.4
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,84.78,62.98
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,61.42,44.43
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,38.1,25.61
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,33.43,21.95
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,28.77,18.23
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,24.12,15.33
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,19.47,11.3
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.29,7.63
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.11,3.92
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.4,0.61
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.7,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.85,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,12.11,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,26.08,10.43
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,58.36,39.76
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,90.48,66.8
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,124.81,96.07
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,161.25,126.83
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,196.3,155.98
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,232.33,185.27
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,375.06,300.12
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,530.99,420.51
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,584.31,458.82
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,638.18,497.1
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,687.08,530.1
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,733.03,560.29
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,724.96,550.57
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,696.51,525.08
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,708.41,531.3
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,705.53,527.16
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,739.99,549.87
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,784.85,578.69
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,720.47,530.69
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,650.52,479.14
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,680.9,499.9
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,710.44,519.06
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,743.66,541.51
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,764.89,556.0
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,717.67,522.97
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,679.16,495.9
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,639.41,468.02
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,599.99,440.17
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,577.76,424.83
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,551.57,406.59
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,556.41,410.66
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,555.95,410.84
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,495.04,367.57
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,438.79,327.29
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,352.71,264.87
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,270.94,204.33
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,217.1,164.12
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,163.96,123.68
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,159.66,120.89
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,155.44,118.06
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,179.04,136.7
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,201.1,153.98
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,183.88,140.89
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,166.97,128.09
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,146.98,112.89
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,127.67,98.12
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,112.28,86.28
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,97.0,74.34
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,82.17,65.5
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,67.42,52.9
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,53.76,41.11
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,39.96,28.98
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,27.39,17.73
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.27
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,27.19,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,77.19,37.81
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,132.41,91.65
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,197.58,147.2
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,257.03,199.04
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,323.59,255.73
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,383.77,306.01
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,447.76,357.48
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,506.99,404.01
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,566.5,449.34
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,621.33,489.11
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,676.45,527.01
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,726.56,560.04
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,775.92,591.91
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,820.17,620.0
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,856.38,642.28
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,892.28,664.46
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,925.85,684.85
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,954.03,700.15
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,979.36,713.47
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,997.17,723.74
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,1011.76,732.06
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,1021.56,735.97
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,1027.9,737.8
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,1028.23,737.88
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,1025.1,735.93
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,1016.55,729.65
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,1004.66,721.34
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,989.09,712.17
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,970.41,701.01
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,946.87,687.01
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,920.52,671.06
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,890.95,652.27
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,858.75,631.63
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,742.55,549.77
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,635.99,469.32
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,584.7,433.09
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,537.69,399.23
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,581.84,436.12
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,601.4,452.35
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,549.7,412.88
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,494.27,369.88
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,439.84,325.59
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,385.75,280.43
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,330.42,233.91
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,276.42,187.82
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,222.09,141.62
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,169.68,99.26
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,114.07,60.36
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,66.53,37.9
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,47.08,34.95
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,44.33,32.7
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,40.92,29.81
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,37.32,26.59
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,30.77,20.56
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.86,13.57
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.69,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,28.77,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,81.21,40.46
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,137.45,95.81
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,203.6,152.36
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,264.01,205.4
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,331.52,263.44
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,393.1,315.53
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,458.7,369.16
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,517.71,417.08
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,576.86,463.95
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,633.49,506.78
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,690.49,547.8
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,740.27,582.45
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,789.13,615.98
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,832.85,644.2
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,868.58,666.44
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,904.1,689.14
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,937.19,709.98
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,965.62,726.42
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,991.2,740.87
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,1010.8,752.39
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,1027.16,761.82
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,1038.12,766.28
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,1045.62,768.57
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,1048.09,769.17
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1046.99,767.6
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1041.34,762.11
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1032.17,754.5
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1017.61,744.59
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,999.71,732.64
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,977.11,717.69
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,951.32,700.69
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,920.77,680.22
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,887.37,657.86
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,850.14,633.18
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,810.25,606.57
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,766.06,576.82
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,719.92,544.87
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,670.56,508.47
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,619.64,470.02
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,566.05,428.51
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,511.83,385.33
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,455.5,339.3
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,399.15,291.93
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,341.7,243.05
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,285.3,194.27
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,222.84,141.0
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,167.87,95.99
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,114.45,58.51
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,64.47,34.98
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,43.67,32.46
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,41.86,30.99
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,38.6,28.21
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,32.21,22.53
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,27.21,17.87
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.97,12.41
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.77,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,31.5,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,89.32,44.93
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,146.56,102.86
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,213.92,161.72
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,274.37,215.56
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,341.67,273.65
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,401.52,323.49
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,466.33,374.81
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,526.15,420.88
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,587.51,466.12
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,642.54,503.95
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,697.64,538.55
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,742.99,566.71
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,791.87,596.75
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,834.96,621.75
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,876.19,645.1
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,912.61,665.92
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,946.52,684.87
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,974.48,699.43
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,999.36,712.05
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,1019.46,725.01
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1036.22,736.04
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,1047.01,742.06
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,1054.24,746.01
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1056.35,748.35
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1054.84,748.57
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1047.73,745.4
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,1037.08,740.1
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1021.03,730.75
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,1001.66,719.39
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,978.09,703.99
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,951.38,686.61
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,919.93,666.95
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,885.69,645.4
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,847.12,620.87
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,806.16,594.57
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,761.09,564.85
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,714.18,533.07
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,664.7,497.59
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,613.95,460.22
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,560.38,419.47
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,506.26,377.12
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,450.33,332.17
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,394.61,286.07
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,337.91,238.19
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,282.38,190.58
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,220.94,138.94
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,167.08,95.39
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,114.48,58.73
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,65.45,35.4
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,44.35,32.76
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,42.59,31.36
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,35.97,25.68
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,32.95,22.98
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,27.56,17.97
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.88,12.21
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.72,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,26.37,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,75.0,37.34
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,128.22,89.5
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,190.79,143.41
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,249.09,194.66
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,314.41,250.79
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,373.73,300.85
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,437.0,352.27
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,494.51,397.71
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,553.92,443.08
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,540.91,429.18
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,516.56,406.16
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,532.63,415.74
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,555.49,429.44
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,703.08,538.74
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,844.51,633.45
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,874.01,648.9
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,907.6,667.78
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,937.3,682.93
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,964.49,696.19
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,984.3,703.75
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,1000.95,709.12
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,1012.29,711.0
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,1020.27,710.7
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,1022.82,708.42
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,1021.91,704.06
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,1016.05,697.99
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,1006.79,690.1
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,992.25,680.43
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,974.5,669.05
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,952.18,653.82
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,926.8,636.98
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,897.22,620.76
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,864.89,602.79
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,827.8,581.69
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,788.35,558.85
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,745.7,532.81
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,701.2,504.51
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,652.69,471.63
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,603.01,436.99
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,551.15,399.72
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,498.74,360.78
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,444.49,319.56
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,390.62,277.07
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,330.05,228.45
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,275.35,183.13
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,220.7,138.23
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,168.71,97.19
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,117.79,62.19
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,66.11,35.93
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,45.36,33.32
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,44.1,32.37
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,40.27,29.15
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,36.21,25.56
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,30.09,19.95
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,23.63,13.55
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,23.29,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,65.47,31.78
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,115.67,79.46
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,174.39,128.92
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,232.9,178.88
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,296.46,232.16
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,354.91,280.24
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,417.66,330.05
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,474.76,374.25
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,533.98,418.65
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,587.85,456.92
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,642.41,494.47
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,689.49,524.82
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,738.34,555.66
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,781.94,581.12
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,824.16,605.1
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,860.15,626.47
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,894.02,646.24
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,923.18,662.07
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,941.77,671.13
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,961.28,680.86
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,977.78,688.7
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,989.18,693.44
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,997.33,696.3
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,999.18,696.83
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,997.74,695.53
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,991.51,691.43
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,982.06,685.51
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,968.05,676.89
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,951.03,666.53
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,930.6,653.37
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,907.14,638.37
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,877.38,620.14
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,845.08,600.26
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,809.15,578.37
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,771.06,554.84
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,729.08,527.72
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,685.44,497.9
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,638.63,465.18
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,590.77,430.87
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,537.71,391.79
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,486.24,352.7
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,433.39,311.64
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,380.82,269.55
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,326.68,225.85
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,274.0,182.48
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,221.12,138.95
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,166.02,95.58
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,117.01,62.1
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,71.72,40.25
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,49.77,36.58
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,47.16,34.51
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,43.49,31.48
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,39.61,28.09
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,32.73,21.89
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,25.45,14.84
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,25.23,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,70.67,34.29
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,124.98,85.37
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,188.38,138.22
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,247.04,188.51
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,312.84,243.8
