Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,373.56,293.95
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,438.81,346.03
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,496.83,391.34
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,556.8,436.76
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,610.49,475.6
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,666.55,514.31
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,716.38,547.01
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,765.46,578.6
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,808.6,605.79
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,843.85,627.29
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,880.05,649.76
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,913.97,670.48
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,940.44,684.76
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,963.89,697.01
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,916.92,664.84
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,842.42,608.57
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,841.8,606.13
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,838.72,601.63
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,938.55,673.89
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,1018.78,724.38
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,1011.97,719.08
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1001.85,712.51
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,986.59,703.17
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,968.27,691.94
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,944.21,676.0
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,917.44,658.32
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,886.69,639.04
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,853.47,618.04
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,815.57,593.76
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,775.74,567.99
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,732.49,539.26
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,687.77,507.63
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,638.37,472.0
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,588.87,435.51
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,537.88,397.73
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,486.85,358.8
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,433.68,316.56
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,378.15,271.75
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,324.96,228.29
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,273.53,185.61
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,223.19,148.27
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,186.25,124.2
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,145.27,95.32
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,106.92,73.21
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,79.09,61.18
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,63.73,48.48
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,56.77,42.71
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.45,36.4
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.34,27.42
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.79,17.57
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,29.0,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,81.85,40.26
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,139.76,96.39
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,208.84,155.17
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,270.25,209.05
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,338.84,267.89
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,403.54,322.49
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,471.57,378.11
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,531.67,426.19
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,593.36,473.98
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,650.98,516.54
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,709.07,556.53
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,755.16,585.95
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,804.72,617.17
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,849.3,644.48
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,892.2,670.12
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,928.51,691.82
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,962.2,711.52
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,991.43,726.64
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1017.68,739.61
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1036.89,747.33
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1052.67,752.76
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,1063.38,755.61
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,1070.46,756.26
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1071.86,754.98
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1069.56,751.55
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1062.09,744.43
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1051.0,735.3
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1034.91,724.73
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1015.43,712.22
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,990.39,695.04
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,962.32,676.13
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,930.29,656.17
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,895.46,634.43
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,856.75,610.18
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,815.64,584.28
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,770.78,555.75
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,724.04,525.38
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,674.35,489.74
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,623.4,452.5
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,569.47,413.15
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,514.96,372.2
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,458.6,328.96
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,402.52,284.47
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,345.57,237.95
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,289.72,191.51
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,227.99,141.14
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,173.92,98.37
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,120.85,61.69
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,71.34,37.57
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,46.65,34.1
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,40.97,29.43
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,37.8,26.74
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,34.45,23.76
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,29.12,18.91
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,23.53,13.41
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.48,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,25.28,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,70.76,34.46
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,125.17,86.62
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,188.51,140.44
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,246.34,190.79
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,311.22,246.1
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,372.57,297.3
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,438.52,350.36
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,497.06,396.18
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,557.64,442.01
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,612.35,481.16
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,669.61,520.17
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,720.01,553.22
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,769.68,585.16
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,814.57,612.03
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,851.73,633.19
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,887.73,654.61
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,921.44,674.18
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,950.74,689.79
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,977.24,703.46
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,996.83,712.62
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,1013.22,719.79
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,1024.28,723.67
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,1031.93,725.54
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,1033.62,725.3
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,1031.82,723.08
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,1025.07,717.96
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,1014.92,710.92
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,999.52,700.78
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,980.97,688.84
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,957.95,673.54
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,931.98,656.5
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,901.85,638.18
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,869.06,618.12
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,831.42,594.84
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,791.68,570.02
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,748.23,542.06
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,703.08,511.68
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,654.98,478.2
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,605.86,443.11
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,554.3,405.56
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,499.13,364.36
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,444.56,321.81
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,390.63,278.51
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,335.5,233.25
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,281.81,188.49
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,228.44,144.65
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,173.19,101.21
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,123.24,66.62
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,77.08,43.49
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,53.09,39.54
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,51.05,37.97
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,46.71,34.37
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,42.1,30.36
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,34.85,23.88
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.41,15.93
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.1,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,15.77,4.43
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,42.47,28.31
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,69.87,51.56
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,103.73,79.98
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,139.43,109.66
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,182.58,144.92
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,223.8,177.99
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,210.22,166.43
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,198.66,156.02
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,316.81,249.13
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,446.82,345.69
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,383.0,293.34
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,309.12,234.45
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,295.87,223.33
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,271.7,203.81
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,326.19,243.72
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,370.93,275.38
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,419.42,309.18
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,468.15,342.52
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,429.32,313.54
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,390.12,284.76
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,594.4,430.27
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,798.33,564.26
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,891.01,625.33
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,967.62,673.25
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,964.06,668.45
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,957.44,662.97
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,830.78,579.9
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,692.0,484.59
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,693.13,486.79
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,695.99,488.62
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,443.94,319.78
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,199.93,144.93
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,415.56,304.08
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,612.76,439.0
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,594.01,425.72
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,573.07,412.47
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,583.89,423.73
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,576.42,420.7
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,475.08,346.65
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,400.64,292.3
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,375.75,274.16
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,349.97,254.07
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,243.56,177.88
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,157.8,117.33
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,113.76,83.98
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,68.88,49.25
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,60.47,42.9
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,52.06,36.41
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,44.13,31.84
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,36.21,25.24
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,28.76,18.92
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,21.32,12.51
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.82,6.83
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.33,1.1
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.16,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.33,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,22.89,8.56
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,55.97,37.85
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,88.24,64.74
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,121.57,92.86
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,156.85,122.28
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,193.78,152.49
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,232.22,183.24
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,194.76,152.65
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,151.37,116.57
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,398.36,315.24
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,648.96,503.56
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,698.43,534.87
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,747.29,566.45
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,786.86,591.07
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,830.65,618.28
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,867.33,639.97
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,901.8,659.98
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,931.37,676.91
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,958.26,692.04
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,979.4,704.08
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,997.41,714.15
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,1009.63,719.55
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,1018.49,722.94
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,1022.41,724.37
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,1022.85,723.76
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,1017.81,718.81
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,1009.32,711.87
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,995.03,702.45
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,977.51,691.13
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,955.41,677.4
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,930.27,661.78
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,900.0,642.13
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,867.02,620.75
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,829.73,595.67
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,790.1,569.03
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,746.57,540.55
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,701.29,510.22
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,652.57,475.53
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,602.8,439.33
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,551.08,401.7
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,498.84,362.5
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,444.57,319.93
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,390.97,276.77
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,331.09,228.33
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,277.05,183.41
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,223.84,139.7
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,173.72,100.26
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,119.39,62.19
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,72.86,38.68
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,48.01,34.77
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,46.9,33.98
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,43.23,30.98
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,39.33,27.62
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,32.91,21.88
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.12,15.44
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.86,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,25.61,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,72.99,33.76
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,125.81,84.98
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,188.02,137.31
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,244.86,186.45
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,308.63,240.53
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,367.32,289.66
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,430.09,340.54
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,486.67,385.62
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,543.76,429.84
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,597.79,469.64
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,652.29,507.77
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,701.03,539.7
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,749.03,570.4
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,786.88,593.7
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,828.69,619.41
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,807.76,603.37
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,756.87,562.7
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,441.07,335.31
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,110.7,80.49
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,562.49,429.79
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,983.09,714.32
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,705.57,522.33
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,378.76,279.25
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,478.89,353.35
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,578.06,423.41
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,672.97,491.17
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,762.94,554.07
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,724.17,526.32
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,679.94,495.5
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,482.89,356.89
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,283.77,210.49
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,229.06,170.67
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,174.95,130.21
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,493.96,380.44
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,771.35,580.85
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,729.65,552.07
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,686.29,522.48
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,386.57,298.68
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,131.58,97.86
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,245.76,187.25
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,349.78,266.52
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,378.94,287.14
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,383.92,284.31
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,330.14,238.35
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,277.75,193.02
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,225.6,148.02
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,171.26,103.25
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,122.39,67.84
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,77.17,43.88
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,51.36,38.84
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,49.24,37.07
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,45.25,33.64
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,41.03,29.84
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,34.22,23.63
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.26,0.59
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,23.68,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,66.09,31.13
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,118.67,82.33
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,182.02,136.24
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,240.86,187.65
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,307.07,244.58
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,366.23,294.36
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,429.23,345.54
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,488.03,392.34
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,549.07,439.39
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,603.78,480.16
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,658.86,520.04
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,709.65,554.98
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,757.16,586.39
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,801.87,615.3
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,845.2,642.83
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,882.85,667.37
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,918.35,690.32
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,948.36,708.07
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,967.55,718.48
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,989.08,731.7
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,1007.56,742.89
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,1019.35,748.58
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,1027.85,752.23
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,1031.48,753.98
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,1031.69,753.65
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1026.55,748.77
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1018.07,741.86
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1003.87,732.49
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,986.54,721.18
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,966.17,707.94
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,942.62,692.63
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,912.62,673.01
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,879.96,651.57
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,843.65,627.56
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,804.83,601.69
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,761.78,572.51
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,716.91,540.79
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,669.42,505.86
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,620.49,469.02
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,568.31,429.56
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,515.55,388.41
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,460.74,343.81
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,401.47,294.65
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,345.42,247.26
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,290.51,199.98
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,234.89,152.0
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,180.89,107.27
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,128.77,69.57
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,80.11,44.07
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,45.89,34.05
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,43.1,31.78
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,40.03,29.21
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,36.8,26.34
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,31.59,21.56
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,26.12,16.14
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.69,0.63
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,29.09,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,82.13,38.28
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,139.63,96.33
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,207.46,154.42
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,268.15,207.84
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,335.96,265.92
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,397.79,317.03
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,462.11,367.78
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,504.73,401.27
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,546.21,432.67
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,594.15,466.5
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,640.46,497.76
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,716.05,548.35
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,789.14,595.37
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,832.62,621.7
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,874.17,646.65
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,910.57,668.63
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,944.51,688.88
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,973.84,705.33
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,1000.26,719.89
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,1020.14,731.08
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1036.71,740.3
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,1048.34,745.09
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,1056.46,747.84
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1059.04,748.77
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1058.0,747.65
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1051.36,741.78
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,1041.19,733.91
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1026.1,724.6
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1007.68,713.34
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,983.73,697.32
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,956.76,679.51
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,925.93,660.04
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,892.31,638.78
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,853.84,614.88
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,813.2,589.38
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,769.36,562.17
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,723.65,532.72
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,674.32,498.02
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,624.1,461.77
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,571.45,422.53
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,518.29,381.79
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,459.1,335.57
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,403.79,290.84
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,325.36,232.67
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,278.51,200.79
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,234.61,162.38
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,185.43,119.36
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,143.4,89.96
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,105.54,69.59
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,77.43,60.73
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,68.57,53.43
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,59.91,46.17
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.79,38.26
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.38,28.92
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.49,18.8
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.83,1.88
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,26.31,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,74.37,33.8
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,129.42,89.02
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,194.14,144.06
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,253.48,195.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,320.04,252.69
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,380.86,303.05
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,445.91,354.72
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,504.97,399.93
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,564.36,443.67
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,620.54,483.69
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,677.27,521.93
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,727.39,553.26
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,776.7,583.13
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,815.96,605.39
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,859.08,629.67
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,895.91,649.16
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,930.41,666.69
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,960.58,681.09
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,988.07,693.49
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,1007.91,701.39
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,1024.48,707.09
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,1036.17,709.42
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,1044.38,709.7
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,1047.02,708.2
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1046.09,704.8
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1039.6,698.19
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1029.61,689.81
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1014.74,680.21
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,996.57,668.93
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,973.35,655.83
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,947.1,641.02
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,916.56,622.81
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,883.26,603.05
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,845.36,579.98
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,805.2,555.45
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,762.05,529.97
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,717.02,502.53
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,667.77,470.25
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,617.43,436.31
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,564.82,401.0
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,511.71,363.88
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,456.78,323.26
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,397.97,278.46
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,341.62,233.95
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,286.64,189.37
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,232.29,145.62
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,181.19,105.77
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,125.88,66.8
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,78.64,42.24
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,50.93,37.53
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,49.98,36.89
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,46.44,34.01
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,42.71,30.78
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,35.96,24.7
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.92,17.18
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.04,1.55
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,12.84,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,30.37,11.59
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,62.57,42.4
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,97.85,72.19
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,133.94,103.08
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,172.42,135.59
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,210.6,167.28
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,257.61,205.15
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,325.38,259.09
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,400.31,317.36
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,422.64,331.98
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,440.42,342.73
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,546.87,422.93
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,653.54,500.57
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,653.1,494.25
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,633.38,475.14
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,695.5,518.6
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,748.32,554.68
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,698.14,514.67
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,641.05,470.33
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,706.38,516.1
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,760.06,552.8
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,756.09,547.39
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,750.15,541.13
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,749.81,540.78
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,747.96,539.42
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,813.27,585.32
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,881.48,631.81
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,865.13,620.56
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,847.03,608.71
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,885.06,639.67
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,904.29,652.8
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,875.95,633.8
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,845.13,613.47
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,809.12,589.64
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,771.14,564.41
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,684.48,501.87
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,607.47,444.33
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,559.14,409.95
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,513.1,376.69
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,427.05,314.17
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,352.92,260.07
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,313.65,231.61
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,276.56,204.49
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,225.66,167.42
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,183.3,136.6
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,167.1,124.64
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,151.12,112.74
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,133.58,100.07
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,116.56,87.61
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,100.11,78.73
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,84.42,65.87
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,68.61,52.63
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,52.64,38.99
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,38.54,26.72
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,24.14,14.0
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.05,0.64
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
