Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,21.9,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,61.23,25.49
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,112.63,75.75
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,174.63,127.33
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,231.71,176.0
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,296.1,229.95
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,354.97,278.06
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,419.05,328.58
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,466.0,364.73
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,511.52,398.46
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,581.8,450.4
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,654.39,502.19
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,703.7,533.25
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,752.37,563.14
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,797.58,590.28
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,835.33,611.9
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,821.28,597.87
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,779.02,562.43
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,798.73,571.43
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,815.54,577.66
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,831.37,585.58
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,844.64,591.85
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,887.11,617.12
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,927.83,640.57
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,915.13,635.31
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,899.71,628.11
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,886.31,622.3
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,870.89,614.63
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,810.36,573.93
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,755.79,536.88
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,775.68,551.53
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,794.65,564.71
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,778.78,554.19
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,760.98,542.65
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,733.45,524.69
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,704.26,505.51
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,628.08,452.53
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,558.63,403.76
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,488.45,353.85
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,423.04,306.91
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,429.69,312.48
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,424.98,308.78
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,399.94,289.93
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,369.43,266.09
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,233.32,168.86
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,131.72,97.1
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,169.72,123.98
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,192.42,138.11
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,161.77,115.87
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,132.37,96.17
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,92.21,71.68
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,59.7,44.85
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,53.93,40.07
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,47.7,34.68
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.17,27.14
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.26,18.92
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.22,2.42
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,12.48,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,29.5,10.01
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,65.88,44.01
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,110.16,80.79
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,153.61,117.18
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,201.29,156.78
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,248.08,195.14
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,299.69,236.59
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,323.5,254.79
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,342.97,268.78
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,410.19,320.26
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,482.58,374.38
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,499.56,384.22
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,512.03,390.63
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,578.56,438.64
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,648.03,487.54
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,661.05,493.28
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,670.77,496.94
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,681.19,501.48
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,689.17,504.34
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,699.86,510.33
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,708.8,515.15
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,670.14,485.96
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,641.11,463.39
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,689.11,497.15
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,745.2,535.36
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,706.78,507.8
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,676.91,486.32
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,690.04,495.62
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,701.47,503.5
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,734.61,527.73
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,758.33,545.34
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,639.46,461.33
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,523.77,378.42
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,550.73,398.83
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,571.66,414.14
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,450.08,328.55
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,336.77,247.05
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,379.6,279.24
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,414.41,304.53
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,401.32,295.06
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,385.82,283.69
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,395.1,289.3
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,386.93,278.78
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,296.93,214.03
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,239.33,176.5
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,226.91,159.21
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,194.12,124.3
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,136.12,91.51
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,119.05,89.2
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,102.04,80.11
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,85.99,67.04
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,69.42,53.25
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,52.67,39.0
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,37.74,26.02
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,22.28,12.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.12,0.34
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.1,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,15.78,2.9
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,40.49,25.97
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,65.65,47.13
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,95.03,71.73
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,126.05,97.62
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,158.74,124.58
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,199.77,157.82
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,314.83,250.2
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,449.88,354.99
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,522.77,409.44
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,607.48,471.22
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,579.34,446.34
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,531.03,406.9
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,581.67,442.54
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,633.24,477.48
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,660.6,494.37
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,686.05,509.84
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,722.92,533.3
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,770.03,562.88
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,815.21,592.05
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,859.4,620.13
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,804.85,579.09
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,757.3,543.17
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,747.59,535.61
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,736.36,526.8
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,701.95,502.72
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,676.05,484.28
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,737.97,528.24
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,788.65,563.47
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,848.57,606.73
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,889.84,634.79
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,821.02,587.53
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,754.89,540.2
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,676.81,486.05
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,605.41,435.7
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,502.47,364.15
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,408.3,297.29
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,513.01,377.82
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,589.1,432.83
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,482.18,353.5
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,405.73,297.13
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,363.35,266.68
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,323.43,237.52
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,166.45,121.85
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.08,3.96
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,116.45,82.85
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,197.8,141.1
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,147.69,95.26
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,83.68,46.76
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,53.01,39.19
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,48.99,35.89
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,45.01,32.57
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,40.78,28.88
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,34.0,22.86
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,26.81,16.17
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.22,1.54
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,20.18,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,56.39,20.65
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,106.24,71.23
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,163.18,119.02
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,218.3,166.15
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,283.95,221.33
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,203.43,160.48
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,92.11,69.91
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,121.36,93.56
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,151.08,117.11
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,137.88,105.86
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,124.86,94.86
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,143.06,108.73
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,161.34,122.45
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,140.11,105.29
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,119.29,88.59
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,134.6,100.32
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,149.98,111.98
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,177.46,132.67
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,205.1,153.18
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,163.45,121.18
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,122.19,89.38
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,125.09,91.39
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,127.98,93.33
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,471.48,351.81
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,794.15,572.71
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,524.93,384.78
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,255.72,188.02
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,509.3,375.46
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,747.93,538.58
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,501.42,366.09
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,260.4,190.6
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,346.83,254.47
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,427.47,311.83
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,366.05,267.81
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,306.05,224.76
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,420.32,310.16
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,522.82,384.22
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,567.17,419.46
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,589.4,437.37
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,493.33,366.35
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,418.39,310.99
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,413.75,306.65
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,390.82,285.51
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,320.63,233.07
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,272.96,199.69
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,240.06,168.5
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,196.92,128.36
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,152.22,96.43
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,111.65,73.34
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,83.42,65.47
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.31,60.42
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.49,52.98
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,61.81,47.12
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,48.5,35.37
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,34.77,22.92
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.94,4.32
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,18.02,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,47.12,16.0
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,101.1,68.55
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,159.48,117.27
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,215.14,164.65
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,278.47,217.78
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,342.25,270.2
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,409.42,323.72
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,468.02,368.97
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,529.13,414.54
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,586.51,455.04
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,645.35,495.09
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,696.41,529.16
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,744.27,559.66
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,790.82,588.02
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,836.34,615.14
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,874.26,636.8
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,910.06,656.85
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,938.08,671.73
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,963.23,684.76
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,976.11,691.49
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,994.28,701.72
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,949.61,671.87
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,880.17,621.13
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,886.95,625.41
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,891.39,627.47
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,884.64,621.89
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,875.74,615.13
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,880.98,618.85
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,883.59,620.79
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,818.53,577.96
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,752.25,534.33
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,749.9,534.41
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,746.17,532.89
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,753.89,539.89
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,754.97,542.14
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,687.62,496.2
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,624.08,452.61
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,628.26,459.08
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,617.32,453.11
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,564.16,414.76
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,512.18,376.17
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,457.65,333.7
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,403.27,290.04
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,348.0,244.57
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,294.06,199.41
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,239.78,154.23
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,183.0,108.62
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,131.83,71.89
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,84.33,45.96
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,52.73,39.22
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,50.67,37.65
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,46.75,34.42
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,42.59,30.82
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,35.85,24.8
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,28.72,18.08
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.69,4.28
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,20.28,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,56.51,18.63
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,107.58,72.55
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,165.76,121.76
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,220.93,169.25
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,286.73,224.84
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,227.07,180.2
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,134.32,104.86
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,140.9,109.67
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,146.79,113.48
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,387.74,306.76
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,632.83,490.29
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,681.89,521.64
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,730.55,552.51
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,770.78,577.21
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,812.2,602.35
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,849.01,623.24
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,883.82,642.39
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,911.41,656.52
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,936.28,668.71
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,957.59,679.84
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,975.98,689.06
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,987.34,692.48
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,995.49,693.98
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,998.86,694.7
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,998.93,693.56
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,993.73,687.95
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,985.28,680.56
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,970.71,670.97
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,953.14,659.71
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,929.13,644.03
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,902.64,626.93
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,804.16,562.44
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,709.76,496.57
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,747.07,527.16
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,767.88,544.6
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,644.75,459.22
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,539.74,384.7
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,542.89,389.4
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,536.44,385.92
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,456.0,328.94
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,389.02,281.51
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,344.03,249.82
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,302.29,220.06
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,283.61,206.2
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,261.69,189.12
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,203.85,148.61
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,155.93,115.97
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,137.63,102.78
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,119.92,89.8
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,102.46,80.44
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,86.03,67.08
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,69.45,53.28
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,52.69,39.03
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,37.76,26.11
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,22.28,12.57
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.05,1.06
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.91,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.81,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.41,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,17.62,8.29
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,27.85,17.17
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,40.89,28.26
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,54.21,39.46
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,69.14,51.69
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,84.08,63.66
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,59.53,43.48
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.29
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,80.13,59.83
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,125.89,95.88
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,120.65,91.32
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,115.6,87.07
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,153.47,116.38
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,191.79,145.4
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,222.48,168.43
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,253.35,191.35
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,189.1,142.2
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,125.97,93.45
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,205.57,154.41
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,286.12,213.97
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,305.48,227.25
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,324.71,240.59
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,311.95,230.93
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,299.25,221.48
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,302.11,223.15
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,311.66,229.6
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,313.06,230.38
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,321.12,236.01
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,337.95,248.14
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,354.38,259.91
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,286.97,211.21
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,220.51,162.68
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,396.1,292.05
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,556.7,402.63
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,511.02,370.33
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,467.43,340.69
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,468.2,342.41
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,465.16,340.8
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,493.88,363.19
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,497.75,364.47
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,445.03,323.14
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,392.5,281.19
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,338.82,237.41
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,286.43,193.87
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,233.97,150.35
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,178.92,106.22
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,135.14,79.5
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,107.15,69.84
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,77.51,60.11
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,69.07,53.16
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,55.37,41.73
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,40.79,29.29
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,34.45,23.58
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,27.75,17.21
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.28,4.05
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,19.75,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,55.19,14.63
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,106.92,70.72
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,167.84,121.89
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,224.28,170.25
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,288.14,224.07
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,348.11,273.4
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,412.81,324.73
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,470.46,369.52
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,530.39,414.5
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,584.98,453.64
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,640.23,492.02
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,687.8,523.2
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,737.02,554.48
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,780.76,580.02
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,822.95,603.75
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,859.8,622.67
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,894.54,639.45
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,916.41,648.14
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,942.99,659.5
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,826.5,581.32
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,665.49,468.37
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,534.48,379.83
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,391.36,279.55
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,568.89,403.81
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,743.13,516.31
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,741.96,513.83
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,739.4,512.57
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,787.81,545.43
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,836.89,577.46
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,884.1,613.22
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,911.96,632.25
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,756.72,530.34
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,601.15,421.89
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,538.27,380.7
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,477.99,339.74
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,378.7,271.57
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,284.61,205.48
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,251.69,182.46
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,219.31,159.25
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,186.74,135.78
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,154.72,112.44
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,264.87,193.18
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,354.41,253.71
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,254.33,183.31
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,174.9,128.87
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,193.37,135.64
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,194.4,126.61
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,153.24,97.89
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,115.79,76.57
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,82.28,63.69
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,69.24,53.07
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.1,47.23
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.58,40.81
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,44.24,31.66
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,34.79,22.85
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.28,5.65
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,14.51,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,37.55,7.54
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,84.34,56.15
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,142.07,104.39
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,195.58,149.75
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,256.4,200.7
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,185.02,146.3
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,85.13,64.71
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,95.53,73.02
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,105.96,81.04
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,138.15,106.38
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,170.8,131.56
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,188.55,144.61
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,206.44,157.59
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,182.08,137.92
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,157.95,118.63
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,167.95,126.09
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,178.03,133.46
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,205.69,153.85
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,233.47,173.91
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,341.22,252.6
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,441.6,322.45
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,622.26,447.73
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,802.96,563.2
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,816.1,567.18
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,827.44,572.14
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,684.11,475.98
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,525.58,368.41
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,601.9,421.02
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,666.77,462.48
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,553.92,387.46
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,439.99,311.14
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,610.4,431.48
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,761.22,530.15
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,641.37,448.7
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,532.22,375.09
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,488.06,347.68
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,446.9,321.02
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,434.29,313.54
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,421.36,305.34
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,384.13,279.18
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,352.04,256.6
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,278.55,204.4
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,214.5,158.45
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,250.51,183.67
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,274.17,197.04
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,240.98,165.73
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,195.54,124.19
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,149.99,92.23
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,108.27,68.77
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,80.16,62.27
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,76.54,59.4
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.71,52.03
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,58.41,44.03
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,48.13,34.92
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,34.76,22.82
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,19.88,5.37
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,16.84,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,47.02,8.4
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,97.73,64.12
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,154.87,112.04
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,209.37,158.54
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,274.34,213.09
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,332.14,261.21
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,394.6,311.66
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,326.26,258.42
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,229.86,180.14
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,266.18,208.17
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,303.28,235.9
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,243.68,188.04
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,174.76,132.73
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,189.06,143.33
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,203.49,153.76
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,461.19,350.58
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,700.32,519.77
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,756.49,554.74
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,802.08,583.44
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,895.01,647.8
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,980.54,699.97
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,986.75,700.3
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,998.72,705.1
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,1003.46,706.8
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,1004.89,706.61
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,1002.07,703.1
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,995.96,697.71
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,983.12,689.13
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,967.17,678.78
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,946.32,664.7
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,922.62,648.95
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,894.34,631.16
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,863.45,611.72
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,828.52,589.67
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,791.1,565.93
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,749.52,539.33
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,706.17,510.48
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,659.14,478.12
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,610.81,443.99
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,560.18,406.99
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,506.07,366.57
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,421.18,303.87
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,363.97,262.41
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,316.41,227.14
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,273.12,194.95
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,233.26,164.99
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,201.67,141.63
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,166.6,116.91
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,134.34,96.05
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,108.68,84.85
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,93.24,72.46
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.06,47.47
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,40.8,28.74
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,34.46,23.13
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,27.77,16.86
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.63,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
