Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,18.07,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,50.39,7.04
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,101.33,66.4
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,158.34,114.8
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,215.03,163.36
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,277.87,216.5
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,335.69,264.29
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,397.8,313.74
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,455.38,358.74
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,515.39,404.12
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,569.28,442.82
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,623.85,480.75
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,674.08,513.83
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,724.03,544.87
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,765.02,569.22
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,807.45,593.99
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,844.53,615.38
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,879.61,634.99
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,903.66,646.4
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,924.13,655.43
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,945.15,664.56
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,963.34,671.47
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,976.11,674.25
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,985.76,674.99
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,989.68,673.55
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,990.39,670.24
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,985.89,665.08
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,978.21,658.3
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,964.49,649.28
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,947.8,638.76
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,924.26,623.15
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,898.36,606.42
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,869.9,591.69
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,839.18,575.66
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,735.1,509.26
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,638.73,444.92
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,671.8,472.93
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,685.64,486.0
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,554.64,395.25
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,449.69,321.19
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,483.3,348.23
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,492.87,354.73
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,441.77,316.04
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,391.49,277.31
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,335.28,233.82
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,285.94,195.47
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,229.94,156.45
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,202.36,141.15
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,168.57,117.55
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,136.7,97.3
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,110.61,86.61
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,95.84,74.85
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,80.29,62.17
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,64.29,48.74
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,48.88,35.38
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,33.1,21.35
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.23,3.67
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.95,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.55,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.26,1.91
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.43,5.47
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,17.61,9.0
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,22.26,12.86
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,26.91,16.66
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,63.26,46.44
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,101.03,76.81
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,180.96,140.38
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,260.28,201.34
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,208.46,159.7
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,149.95,113.03
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,110.69,82.12
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,72.73,52.1
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,113.89,84.2
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,155.78,116.22
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,136.51,100.87
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,117.37,85.83
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,151.93,112.24
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,186.69,138.34
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,153.41,112.87
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,120.33,87.57
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,149.08,109.55
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,177.82,131.16
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,188.19,138.5
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,198.45,145.77
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,212.85,156.32
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,227.08,166.68
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,238.27,174.77
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,249.28,182.71
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,291.32,213.11
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,332.61,242.39
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,320.33,233.41
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,308.14,224.81
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,288.82,211.23
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,269.73,197.77
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,314.09,230.45
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,355.84,260.38
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,315.76,232.29
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,277.39,205.44
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,211.77,157.53
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,143.46,106.53
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,162.92,122.14
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,180.54,136.07
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,189.44,141.32
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,189.67,139.41
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,161.69,119.15
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,141.3,105.76
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,117.71,94.37
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,100.6,80.34
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,83.45,65.9
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,65.95,50.83
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,48.79,35.76
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,31.72,20.49
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.25,3.1
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.33,0.86
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.89,5.78
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,20.86,11.74
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,27.83,17.65
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,35.74,24.25
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,43.66,30.75
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,144.94,114.05
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,261.95,206.7
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,161.27,125.82
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,66.09,48.09
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,140.51,107.39
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,217.85,166.9
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,165.62,125.5
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,114.5,85.08
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,193.96,146.37
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,275.1,206.78
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,216.39,161.73
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,158.65,117.48
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,252.03,187.94
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,358.06,265.21
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,371.95,273.99
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,385.6,282.96
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,391.32,286.95
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,396.8,290.85
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,436.49,318.75
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,475.27,345.52
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,473.21,343.65
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,470.85,341.84
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,486.55,352.53
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,501.24,362.38
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,553.43,399.88
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,597.14,430.87
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,614.54,444.35
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,627.77,454.91
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,628.31,457.12
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,621.64,454.02
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,609.45,447.2
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,585.91,431.53
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,537.88,395.79
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,490.12,359.6
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,440.55,321.41
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,391.33,282.52
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,337.0,239.52
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,286.76,199.41
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,242.52,162.8
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,198.15,126.97
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,152.78,94.81
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,111.47,71.14
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,80.54,62.06
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,73.62,56.53
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.09,49.54
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,56.12,41.91
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,46.33,33.24
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,33.29,21.46
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.15,3.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,15.83,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,44.0,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,95.31,60.93
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,152.95,109.5
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,209.47,157.66
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,272.34,210.73
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,331.67,259.81
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,396.17,311.39
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,452.97,356.1
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,512.17,401.23
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,567.37,442.07
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,623.65,482.55
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,670.97,514.08
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,719.84,545.8
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,763.57,573.32
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,806.01,599.5
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,843.46,622.9
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,878.83,644.69
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,905.62,659.61
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,929.35,672.49
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,942.09,679.57
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,959.92,690.12
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,972.74,696.39
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,982.39,700.73
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,986.3,702.59
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,986.95,702.53
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,981.84,697.85
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,973.54,691.29
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,960.2,682.7
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,943.87,672.31
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,917.56,654.21
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,895.95,639.29
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,867.64,622.58
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,836.97,604.23
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,765.19,554.14
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,699.19,505.33
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,546.39,397.31
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,411.03,298.88
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,514.42,378.98
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,589.67,434.32
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,540.88,398.18
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,489.07,359.53
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,240.97,177.39
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,38.17,24.22
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,45.14,29.92
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,52.12,35.59
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,81.52,58.84
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,108.8,80.4
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,122.36,90.73
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,125.97,93.79
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,106.95,83.83
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,91.24,70.94
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,78.23,60.31
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,61.27,46.04
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,44.57,31.61
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,27.65,16.77
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.91,1.4
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,14.07,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,39.09,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,90.03,57.26
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,146.75,104.96
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,200.54,150.64
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,265.29,204.82
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,324.67,254.04
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,389.38,306.06
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,446.33,350.47
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,505.79,395.27
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,560.75,435.46
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,616.82,475.27
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,666.33,508.06
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,713.16,537.57
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,756.31,563.9
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,798.08,588.75
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,835.34,611.77
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,870.61,633.3
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,899.14,649.0
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,924.99,662.9
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,945.85,675.44
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,955.26,680.8
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,966.05,685.89
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,982.65,694.67
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,977.39,690.65
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,978.01,690.65
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,853.05,606.93
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,698.85,496.95
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,835.69,597.63
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,936.38,665.06
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,542.68,401.73
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,141.46,101.89
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,204.65,149.9
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,267.06,195.81
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,542.78,404.47
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,774.96,565.21
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,734.29,536.75
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,691.81,508.42
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,646.51,476.36
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,599.85,442.53
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,549.81,405.21
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,499.23,366.46
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,443.02,322.63
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,390.4,280.18
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,336.76,236.4
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,284.33,192.71
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,231.67,148.76
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,181.53,108.25
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,127.72,69.05
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,81.65,43.42
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,49.26,36.04
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,47.46,34.61
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,43.84,31.65
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,40.0,28.35
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,33.65,22.65
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,26.93,16.27
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.24,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.2,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,27.17,15.07
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,44.52,30.35
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,68.94,50.58
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,98.46,74.93
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,126.21,97.55
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,154.93,120.55
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,103.0,78.51
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,51.13,36.03
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,60.01,43.0
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,68.89,49.84
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,135.59,102.55
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,204.64,155.85
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,250.33,190.19
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,307.83,232.78
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,594.08,451.33
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,866.58,639.9
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,904.25,660.57
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,933.13,677.1
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,954.14,689.51
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,972.13,700.06
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,984.94,705.94
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,994.52,709.85
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,905.83,650.44
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,787.82,564.09
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,898.69,646.14
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,982.37,700.45
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,857.12,615.98
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,711.04,509.79
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,629.15,452.54
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,545.32,392.71
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,508.51,368.18
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,472.7,343.82
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,467.92,341.08
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,462.44,337.72
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,376.65,276.77
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,295.3,217.93
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,401.61,298.85
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,493.21,366.44
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,334.98,250.4
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,192.16,143.33
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,194.27,145.71
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,195.93,147.54
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,166.06,125.19
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,136.99,103.27
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,88.71,65.52
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,38.1,25.21
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,90.77,66.76
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,130.85,98.85
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,109.91,87.77
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,93.27,73.89
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,77.28,60.43
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,60.98,46.39
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,46.49,33.56
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,30.06,18.84
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.31,1.65
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,14.68,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,40.82,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,91.46,57.54
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,147.35,105.64
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,204.29,154.35
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,267.76,208.16
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,325.67,256.88
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,388.1,307.77
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,445.68,352.94
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,505.88,398.6
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,559.42,437.76
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,613.65,476.22
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,664.27,510.8
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,712.1,541.89
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,755.16,569.27
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,796.7,595.22
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,834.23,618.79
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,869.81,640.83
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,899.65,657.86
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,927.05,673.18
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,948.52,685.94
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,958.51,691.33
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,969.89,696.41
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,978.04,699.46
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,883.67,634.79
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,763.12,546.57
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,878.9,631.54
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,968.32,690.29
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,955.16,681.02
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,939.08,670.77
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,921.11,659.37
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,893.24,641.6
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,770.74,557.31
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,652.05,470.94
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,664.03,481.85
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,670.39,487.88
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,559.86,408.63
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,460.94,336.75
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,539.02,398.12
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,590.61,436.86
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,539.57,398.13
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,490.28,360.33
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,344.05,252.88
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,243.27,180.1
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,276.32,199.92
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,285.55,196.16
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,234.85,154.13
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,186.49,115.39
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,139.47,81.67
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,96.51,57.56
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,66.2,50.36
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,62.77,47.67
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,56.57,42.47
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.05,36.8
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.4,28.26
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.32,18.94
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.26,1.25
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,12.52,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,32.37,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,87.17,54.59
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,145.69,104.53
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,200.51,151.49
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,266.31,207.09
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,233.31,184.27
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,176.55,139.08
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,263.14,209.03
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,361.77,286.43
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,403.89,316.92
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,445.83,346.57
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,577.66,446.52
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,718.1,546.2
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,713.83,539.11
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,688.98,516.58
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,783.94,583.88
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,875.26,642.37
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,851.71,623.79
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,807.25,587.48
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,818.39,593.92
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,826.75,598.15
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,784.18,566.92
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,748.92,540.49
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,785.49,566.42
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,820.68,590.74
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,821.34,590.84
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,820.11,590.0
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,799.16,575.05
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,777.09,559.5
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,777.51,560.89
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,778.65,562.54
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,755.35,547.03
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,730.85,530.76
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,710.25,516.4
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,687.59,500.5
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,664.76,485.29
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,639.15,467.86
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,604.5,443.92
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,567.48,417.74
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,521.29,384.1
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,474.58,349.32
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,442.53,323.97
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,399.25,287.73
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,338.57,239.46
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,287.57,198.37
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,236.81,158.22
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,194.09,126.15
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,149.61,93.88
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,107.96,69.12
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,67.95,51.82
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,50.0,36.89
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,46.07,33.68
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,41.9,30.07
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,35.17,24.0
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.04,17.16
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.68,0.23
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.53,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,19.52,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,75.05,46.48
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,141.68,101.68
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,196.03,148.02
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,258.53,200.74
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,321.56,252.6
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,389.08,306.47
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,448.12,352.5
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,508.47,397.87
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,563.98,438.43
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,620.56,478.54
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,671.88,513.08
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,723.07,545.47
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,728.31,545.64
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,719.22,535.1
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,804.22,593.11
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,883.68,642.96
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,914.07,659.27
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,941.9,674.27
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,963.97,686.32
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,983.08,696.54
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,995.17,701.01
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,1003.98,703.55
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,1007.87,705.28
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,999.07,699.36
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,1002.2,701.05
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,992.68,694.92
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,979.9,686.36
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,964.01,676.01
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,940.12,660.1
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,920.75,647.16
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,891.69,628.83
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,860.05,608.95
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,757.18,540.69
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,659.93,471.18
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,650.63,466.72
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,635.97,457.58
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,627.53,454.42
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,605.45,440.58
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,552.9,402.22
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,501.43,363.74
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,447.85,322.65
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,395.12,281.05
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,341.25,237.51
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,284.83,191.5
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,232.46,148.81
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,182.96,109.66
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,133.63,74.55
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,88.18,49.42
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,57.47,42.71
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,55.71,41.34
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,50.76,37.22
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,44.77,32.05
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.54,24.81
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.96,16.83
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,14.08,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.22,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,68.82,41.88
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,131.29,94.06
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,184.98,139.83
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,246.85,192.23
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,304.11,240.05
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,370.7,293.74
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,428.31,338.21
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,488.77,383.14
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,543.93,422.69
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,600.41,461.85
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,650.96,495.8
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,701.45,527.87
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,746.48,555.57
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,790.45,582.05
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,824.27,600.86
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,859.78,620.52
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,890.39,636.67
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,918.58,651.08
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,940.71,662.15
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,959.97,671.35
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,973.25,677.09
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,983.38,681.05
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,987.73,682.17
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,988.84,681.48
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,983.7,678.04
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,975.35,672.84
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,876.21,608.39
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,768.49,533.63
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,639.84,449.54
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,517.1,366.26
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,641.41,454.42
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,748.09,525.46
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,680.97,479.47
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,619.86,438.52
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,624.37,444.58
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,621.35,444.56
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,573.52,411.65
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,530.26,381.78
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,493.05,356.21
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,454.74,329.1
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,428.34,309.32
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,388.8,277.57
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,337.59,237.53
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,288.26,198.12
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,235.19,159.3
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,200.95,137.06
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,161.81,109.2
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,125.35,86.77
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,97.2,76.23
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,85.38,66.54
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,72.68,55.96
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,59.49,44.68
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,45.44,32.42
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,30.92,19.32
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,16.73,0.41
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
