Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,21.22,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,75.46,45.33
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,127.69,90.4
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,95.84,70.43
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,46.48,32.63
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,60.4,44.13
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,74.34,55.34
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,169.79,132.32
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,278.43,216.7
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,339.98,262.94
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,415.55,318.54
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,551.01,419.62
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,698.31,523.37
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,665.91,495.45
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,612.38,453.43
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,613.35,451.13
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,610.04,445.4
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,769.5,558.98
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,919.61,654.43
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,941.21,665.27
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,959.9,675.75
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,973.49,681.79
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,983.95,686.0
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,892.62,626.98
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,772.18,542.67
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,696.84,492.93
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,631.24,447.96
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,809.85,576.84
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,951.35,668.62
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,822.04,582.69
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,680.32,482.52
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,639.44,455.86
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,599.64,428.87
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,588.12,421.31
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,575.33,412.61
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,649.51,471.47
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,694.89,508.25
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,648.4,475.29
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,600.9,441.45
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,381.29,282.66
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,213.22,157.05
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,294.21,217.52
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,357.93,261.58
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,319.03,231.54
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,279.74,200.94
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,238.58,168.76
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,198.89,138.15
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,160.71,110.18
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,123.85,86.32
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,96.13,75.32
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,83.28,64.86
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,70.21,53.92
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,56.62,42.28
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,43.24,30.57
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,29.41,18.05
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.12,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,62.74,36.87
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,114.3,80.91
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,172.36,128.99
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,234.21,180.15
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,291.16,227.0
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,353.97,277.21
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,411.51,321.88
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,476.97,370.98
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,533.42,412.27
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,591.67,453.75
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,643.31,489.33
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,695.11,523.91
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,649.65,486.0
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,582.7,432.88
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,622.15,459.82
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,661.14,485.45
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,793.08,578.6
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,921.1,660.69
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,943.71,672.6
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,963.5,683.6
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,978.23,690.51
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,989.87,695.56
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,994.81,697.48
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,996.46,697.51
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,992.27,693.14
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,984.81,686.9
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,972.67,678.84
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,957.41,668.97
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,930.46,652.36
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,908.47,638.95
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,880.54,621.31
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,850.09,602.1
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,815.1,580.3
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,777.96,556.97
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,736.96,530.59
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,694.93,502.07
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,647.99,469.6
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,600.12,435.68
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,549.26,399.41
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,498.18,361.82
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,445.77,321.41
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,394.04,280.41
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,336.66,234.47
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,284.38,191.56
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,232.4,149.17
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,183.27,110.36
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,134.88,76.11
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,90.58,51.83
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,60.82,45.24
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,58.4,43.41
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,52.99,39.0
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.12,33.99
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.16,26.08
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.82,17.33
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.52,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.67,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,22.9,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,78.47,45.13
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,134.81,94.46
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,190.11,140.93
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,257.19,196.46
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,316.75,245.27
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,381.65,296.49
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,439.72,341.64
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,500.61,387.49
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,556.55,427.52
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,613.68,467.13
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,664.53,500.96
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,712.7,531.5
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,758.02,558.42
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,802.19,584.0
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,839.94,606.48
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,875.71,627.43
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,906.45,644.16
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,926.68,654.16
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,948.41,666.53
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,967.22,677.08
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,980.96,683.76
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,991.51,688.58
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,995.77,691.09
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,996.72,691.73
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,992.84,688.12
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,985.66,682.64
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,972.81,675.18
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,956.84,665.9
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,935.06,653.03
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,910.53,638.46
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,882.83,621.83
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,852.55,603.47
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,817.38,581.83
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,780.1,558.63
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,738.82,532.27
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,695.9,503.47
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,649.23,471.16
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,601.18,437.07
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,550.73,400.88
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,499.98,363.34
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,446.94,322.41
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,394.62,280.89
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,332.87,233.5
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,285.59,197.34
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,234.28,159.27
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,199.54,135.68
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,160.5,107.8
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,123.33,84.72
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,94.89,73.69
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,81.99,63.24
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,69.56,53.02
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,56.64,42.09
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,42.87,30.08
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.64,17.2
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.71,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,20.85,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,74.38,42.28
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,128.38,90.64
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,182.81,136.62
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,245.95,189.32
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,303.71,236.65
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,371.01,289.54
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,428.93,334.16
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,489.75,379.36
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,545.86,419.3
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,603.34,458.89
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,604.65,455.8
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,600.57,448.8
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,696.42,514.94
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,791.31,574.43
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,829.26,597.23
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,865.31,619.23
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,903.8,641.95
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,933.56,658.97
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,954.95,671.56
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.32,682.41
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,906.91,639.0
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,804.21,565.89
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,916.1,645.09
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,999.05,695.71
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,993.24,689.53
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,984.08,682.34
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,970.76,675.5
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,954.33,666.82
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,930.26,652.08
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,903.68,635.82
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,875.89,618.31
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,845.59,599.19
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,812.38,578.17
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,773.45,553.35
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,731.58,527.37
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,688.23,498.75
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,602.06,436.52
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,532.22,385.26
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,380.79,278.45
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,251.66,184.99
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,148.15,108.62
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,42.83,28.02
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,40.48,26.41
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,38.13,24.71
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,25.55,14.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.99,4.84
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.13,3.38
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.27,1.91
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.88,1.09
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.48,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.09,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.31,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.92,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.34,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,69.92,38.72
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,131.16,92.1
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,185.41,138.29
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,251.01,193.4
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,165.54,129.52
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.52
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,81.37,61.35
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,120.66,92.61
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,89.49,67.11
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,60.49,43.5
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,127.95,97.06
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,198.16,150.95
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,161.31,121.34
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,125.19,92.66
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,189.96,142.27
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,255.87,191.32
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,372.76,276.89
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,481.68,353.28
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,535.18,389.14
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,576.1,416.27
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,504.28,364.6
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,444.1,321.05
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,399.11,289.47
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,344.77,250.84
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,211.32,154.44
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,80.63,56.49
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,451.24,334.5
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,800.63,566.78
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,754.43,531.73
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,709.0,501.03
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,681.14,484.03
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,653.2,466.61
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,568.72,408.89
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,490.52,354.65
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,555.01,402.83
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,605.53,438.88
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,575.8,418.45
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,543.69,396.5
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,485.09,354.96
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,431.56,316.78
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,364.5,268.47
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,303.46,224.54
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,187.94,139.76
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,72.65,52.39
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,75.9,55.34
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,79.14,58.11
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,69.81,50.97
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,60.46,43.71
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,51.12,38.16
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,41.8,30.25
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,32.95,22.69
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,24.11,15.02
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,16.68,8.46
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.79
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,21.37,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,76.23,40.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,135.05,94.28
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,192.94,143.04
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,258.46,197.34
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,319.02,246.93
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,385.13,299.08
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,444.07,343.98
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,505.83,389.19
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,563.13,429.5
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,621.82,469.32
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,670.93,500.26
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,722.0,531.34
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,769.43,559.23
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,815.9,585.9
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,854.22,605.1
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,883.4,618.19
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,916.27,634.31
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,946.93,648.77
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,969.2,659.14
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,988.37,667.79
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,1002.3,674.53
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,1012.88,679.51
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,1017.51,682.6
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,1018.66,683.88
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,1013.8,680.46
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,1005.5,675.22
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,992.83,667.85
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,976.88,658.69
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,954.5,646.86
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,929.24,633.32
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,900.13,617.36
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,868.29,599.6
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,832.67,579.3
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,794.73,557.27
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,753.07,531.91
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,709.55,504.66
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,661.65,473.06
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,612.63,439.7
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,561.46,404.17
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,506.89,365.04
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,452.59,323.93
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,398.75,281.81
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,343.17,237.31
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,288.96,192.96
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,234.85,148.83
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,178.8,104.56
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,127.7,68.37
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,80.39,42.97
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,50.21,36.6
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,48.06,34.95
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,44.04,31.64
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,39.79,27.96
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,32.49,21.43
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.77,13.9
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.17,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,20.54,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,74.03,38.2
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,131.31,91.7
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,186.23,138.32
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,252.67,193.67
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,312.06,242.29
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,376.64,293.14
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,435.16,338.11
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,496.57,383.54
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,552.9,423.15
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,610.53,462.24
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,661.82,494.77
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,712.96,525.15
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,756.54,548.38
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,801.88,571.87
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,840.26,593.27
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,876.66,613.14
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,907.7,628.18
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,936.28,641.53
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,950.18,648.37
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,969.13,658.48
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,982.98,664.21
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,993.62,668.19
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,997.44,671.88
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,997.94,673.79
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,994.6,673.15
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,987.94,670.48
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,933.37,639.61
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,863.87,593.24
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,895.81,622.21
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,908.27,633.39
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,879.92,615.85
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,849.08,597.09
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,815.41,576.9
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,775.8,552.67
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,733.78,526.37
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,690.27,497.42
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,643.12,465.13
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,595.65,431.77
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,522.86,379.53
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,463.34,336.26
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,408.53,295.99
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,363.21,262.3
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,318.91,229.16
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,276.49,196.95
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,238.22,166.02
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,197.71,133.55
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,158.32,105.6
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,121.51,83.31
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,93.64,72.63
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,80.68,62.13
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,62.52,47.11
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.09,34.88
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.55,25.59
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.54,15.17
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,19.98,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,73.9,36.42
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,132.71,92.14
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,188.52,139.6
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,256.01,196.11
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,316.52,246.59
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,382.45,299.88
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,442.25,346.75
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,504.94,394.19
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,561.65,434.81
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,619.57,474.86
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,670.14,508.03
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,717.7,537.3
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,762.86,564.52
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,806.71,590.26
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,844.33,611.6
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,879.9,631.1
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,787.94,565.32
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,668.98,477.58
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,726.44,516.5
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,795.1,559.67
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,901.56,628.97
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,989.94,678.17
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,917.87,630.04
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,814.67,558.94
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,812.99,556.84
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,809.49,552.43
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,702.32,481.12
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,590.66,406.5
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,362.65,255.81
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,146.18,103.07
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,461.3,330.34
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,752.07,514.82
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,541.15,374.46
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,344.54,241.11
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,538.18,382.65
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,694.44,487.8
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,647.55,455.17
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,599.93,423.72
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,549.12,388.63
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,498.11,352.26
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,445.32,313.83
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,389.98,272.35
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,336.01,230.8
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,283.74,189.48
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,231.2,150.53
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,190.54,122.66
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,147.15,92.43
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,106.85,69.41
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,80.33,61.38
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,72.64,55.15
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,62.54,46.88
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,54.53,40.05
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,41.37,28.58
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,27.81,15.96
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.26,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,16.57,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,69.24,32.36
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,127.76,88.82
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,183.28,136.22
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,250.75,192.87
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,312.2,244.13
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,379.54,298.43
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,439.56,345.07
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,502.62,392.26
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,560.82,434.19
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,620.52,475.78
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,672.93,510.33
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,722.71,541.45
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,770.11,570.2
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,816.41,597.54
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,855.88,621.07
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,893.35,643.02
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,925.3,660.42
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,946.67,671.04
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,969.5,684.04
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,989.31,695.14
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,1002.93,701.08
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,1013.24,705.12
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,1018.16,706.75
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,1019.64,706.45
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,1014.69,701.64
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,1006.36,694.98
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,918.02,639.83
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,815.76,569.23
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,886.04,621.77
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,934.76,652.6
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,840.33,591.96
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,743.9,524.53
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,781.5,555.67
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,799.17,569.58
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,680.25,487.58
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,575.91,412.37
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,607.47,439.3
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,616.23,447.8
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,496.69,361.53
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,409.99,298.63
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,371.04,270.79
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,333.39,243.2
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,285.23,208.39
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,242.08,177.32
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,194.21,142.85
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,153.26,113.91
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,125.27,80.75
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,80.98,44.53
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,52.4,38.62
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,49.96,36.7
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,45.59,33.08
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,40.98,29.05
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,32.78,21.75
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.09,13.15
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.81,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,16.95,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,69.1,30.1
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,128.17,88.53
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,184.32,136.32
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,252.28,192.7
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,313.26,241.89
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,379.84,292.83
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,439.94,338.2
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,503.0,383.91
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,559.47,422.85
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,617.13,461.19
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,669.45,494.35
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,718.92,523.95
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,764.41,551.06
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,808.54,576.88
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,732.89,524.01
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,629.07,449.52
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,500.05,360.45
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,365.04,263.6
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,603.71,433.36
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,834.51,582.39
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,696.62,487.05
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,542.05,381.41
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,793.6,556.05
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,1007.39,687.11
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,880.44,603.87
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,740.76,509.7
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,695.2,481.3
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,658.28,456.98
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,595.35,415.07
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,528.84,370.35
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,603.75,422.79
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,669.95,467.17
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,741.9,520.49
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,789.64,555.46
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,628.04,445.22
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,487.85,345.84
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,419.7,300.13
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,355.73,255.88
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,413.27,298.97
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,454.47,327.74
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,433.0,310.77
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,393.4,278.59
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,339.44,236.19
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,287.2,194.2
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,234.67,151.78
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,185.31,113.19
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,136.7,79.19
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,92.38,55.52
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,65.77,49.58
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,61.15,45.89
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,54.48,40.37
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.47,34.32
