Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.89,24.94
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.83,14.17
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,13.05,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,11.26,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,60.16,23.77
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,115.27,79.37
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,169.69,125.5
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,233.06,178.58
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,291.83,227.65
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,360.39,283.07
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,419.77,329.8
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,482.33,377.41
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,540.01,419.08
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,599.37,460.51
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,651.28,495.67
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,703.21,528.92
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,749.85,557.83
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,792.1,583.26
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,763.66,559.08
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,714.35,518.9
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,827.86,597.41
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,937.08,663.44
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,950.99,668.74
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,970.02,678.17
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,984.44,683.23
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,995.67,686.32
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,1000.59,687.01
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,1002.14,685.78
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,997.8,680.6
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,990.13,673.62
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,977.24,665.07
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,961.2,654.79
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,939.75,640.09
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,915.46,623.85
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,887.04,606.48
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,856.01,587.57
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,820.37,566.55
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,782.51,544.02
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,741.11,518.37
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,697.98,490.48
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,650.41,459.04
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,601.46,425.86
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,477.15,338.9
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,385.67,274.33
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,400.64,284.41
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,392.01,273.16
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,334.21,228.42
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,281.47,186.59
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,229.19,145.19
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,180.83,108.18
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,132.26,74.89
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,87.97,51.86
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,62.95,47.0
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,59.72,44.48
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,52.63,38.63
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.18,32.24
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.93,23.19
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.24,12.7
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,52.62,17.82
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,116.58,79.78
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,170.71,125.79
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,233.89,178.51
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,295.83,229.03
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,361.48,280.54
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,420.63,325.4
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,482.9,370.69
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,540.53,411.13
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,599.84,451.28
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,651.88,485.37
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,703.9,517.47
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,746.94,543.39
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,792.05,570.32
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,830.99,592.22
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,868.04,612.64
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,902.54,631.19
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,926.97,643.36
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,949.02,654.69
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,968.12,664.21
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,982.13,669.33
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,992.9,672.58
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,997.83,673.85
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,999.4,673.31
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,995.1,670.42
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,987.46,665.77
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,974.59,657.25
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,958.57,647.03
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,716.34,494.78
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,460.64,319.35
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,678.72,474.33
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,851.93,583.71
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,815.82,559.99
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,777.69,537.45
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,736.68,512.89
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,694.66,486.22
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,647.07,455.43
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,598.6,423.08
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,548.05,388.64
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,497.21,352.73
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,427.27,302.28
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,373.31,263.16
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,333.64,231.1
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,280.44,186.33
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,227.23,143.47
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,176.33,103.72
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,126.85,69.5
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,81.41,46.1
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,55.39,40.57
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,51.87,37.78
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,46.74,33.55
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,41.29,28.85
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.46,20.25
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.87,10.71
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,56.17,16.27
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,128.57,86.95
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,186.46,136.46
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,253.8,192.82
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,314.34,242.91
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,380.34,295.54
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,440.55,340.68
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,503.71,385.66
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,560.51,422.92
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,618.46,458.85
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,668.43,488.59
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,720.61,518.16
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,767.03,542.68
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,812.25,565.73
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,851.53,588.54
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,888.77,610.05
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,913.02,622.47
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,942.11,637.92
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,964.56,649.36
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,983.97,659.13
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,998.71,666.28
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,1010.14,671.67
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,922.09,618.61
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,802.46,540.27
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,814.57,549.03
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,831.9,559.16
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,772.9,521.04
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,721.23,487.63
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,748.8,508.03
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,776.29,527.25
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,831.16,566.8
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,865.0,588.9
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,829.34,568.07
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,791.35,546.34
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,714.49,496.11
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,644.13,447.86
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,633.88,444.32
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,608.87,429.28
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,521.11,368.2
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,454.28,321.4
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,410.34,290.3
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,366.66,258.4
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,322.08,225.65
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,278.51,192.96
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,234.88,159.65
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,192.75,128.04
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,153.45,100.79
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,116.44,79.1
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,75.4,56.73
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,52.02,37.7
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,46.89,33.51
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,41.45,28.82
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.9,20.42
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.72,10.96
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,47.95,10.73
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,105.81,71.33
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,159.94,116.75
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,222.84,168.58
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,282.17,217.24
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,348.05,269.75
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,406.88,314.66
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,473.79,363.68
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,532.22,405.13
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,592.65,446.64
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,645.4,481.99
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,698.26,516.09
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,745.31,544.98
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,791.64,572.91
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,831.55,597.44
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,865.59,618.06
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,897.46,636.47
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,926.98,653.3
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,950.07,666.38
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,970.27,677.74
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,984.37,684.56
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,995.29,689.55
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,1000.94,692.31
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,1003.24,693.18
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,873.14,607.91
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,730.21,507.78
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,856.97,598.97
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,955.04,662.49
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,762.65,534.9
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,553.61,387.7
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,721.63,510.09
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,851.84,598.22
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,746.85,526.29
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,650.64,457.99
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,625.01,442.19
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,597.37,424.26
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,562.32,400.63
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,526.75,376.23
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,459.2,329.44
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,401.85,289.36
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,373.07,268.65
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,338.52,243.03
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,258.11,186.14
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,191.41,139.8
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,201.25,142.19
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,192.02,128.8
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,152.81,101.36
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,116.14,79.64
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,92.32,70.67
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,79.94,60.71
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,66.68,49.84
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,52.9,38.23
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,38.25,25.51
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.15,11.66
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.34,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,46.99,7.1
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,104.43,70.07
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,157.45,115.01
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,219.37,166.4
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,277.7,214.14
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,341.93,264.92
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,400.15,309.78
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,466.43,358.73
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,457.49,348.78
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,429.91,324.98
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,552.47,413.47
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,683.96,502.26
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,730.25,527.83
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,775.62,552.78
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,814.45,572.77
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,851.6,591.15
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,883.57,605.84
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,918.44,621.89
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,941.11,632.69
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,960.87,641.93
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,975.06,647.71
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,986.07,651.78
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,981.51,650.58
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,982.97,653.2
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,979.17,651.42
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,972.13,647.86
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,959.49,641.45
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,943.8,633.35
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,860.81,584.11
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,764.77,521.28
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,735.62,504.2
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,706.24,486.06
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,459.82,324.27
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,222.03,157.38
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,422.21,302.64
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,599.21,421.67
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,555.45,391.1
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,513.17,362.78
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,509.57,362.67
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,486.48,346.8
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,334.45,239.25
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,227.94,164.8
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,256.86,184.42
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,269.01,189.18
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,225.45,156.84
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,191.5,132.56
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,151.38,98.66
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,95.09,59.7
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,73.08,54.92
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,68.08,50.96
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.92,43.32
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,49.28,35.05
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,37.56,24.79
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.1,10.48
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.32,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,32.16,19.15
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,62.16,43.94
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,91.75,68.34
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,123.04,93.97
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,155.98,120.48
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,193.17,149.5
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,239.97,185.12
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,308.54,237.1
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,392.6,298.84
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,530.21,400.26
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,679.67,504.54
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,593.78,436.82
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,470.72,343.99
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,661.49,480.67
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,849.07,601.55
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,880.48,614.28
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,904.76,623.89
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,927.74,635.52
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,947.93,645.42
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,961.24,649.91
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,971.42,652.65
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,977.36,656.44
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,980.09,658.52
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,831.96,565.8
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,662.65,453.1
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,815.93,560.14
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,939.29,638.59
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,917.38,625.62
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,892.91,612.68
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,833.61,575.62
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,774.95,536.31
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,728.98,507.67
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,683.2,478.56
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,578.18,407.71
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,485.12,343.58
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,313.39,225.37
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,149.37,106.87
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,250.47,182.2
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,342.6,248.05
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,374.15,269.16
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,381.89,269.45
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,311.38,218.08
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,264.37,186.36
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,179.56,127.21
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,113.57,82.73
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,99.49,72.48
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,85.52,62.0
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,71.79,54.09
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,58.11,42.92
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,45.55,32.44
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,32.5,21.37
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,21.34,11.73
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.19,1.3
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.24,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,50.26,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,115.78,76.36
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,173.77,125.93
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,240.71,181.35
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,302.27,231.7
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,369.97,285.1
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,429.73,331.12
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,492.64,377.76
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,550.68,418.42
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,610.22,458.58
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,660.04,490.7
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,712.0,523.12
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,758.81,551.43
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,804.47,578.52
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,843.23,602.58
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,879.94,625.17
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,904.73,640.05
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,934.28,657.96
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,956.87,672.25
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,976.42,684.75
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,798.46,567.1
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,577.01,409.14
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,809.06,576.58
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,1006.56,703.88
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,1002.73,699.21
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,995.47,694.21
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,982.86,687.01
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,966.96,677.8
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,945.47,665.4
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,920.94,651.0
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,891.69,633.19
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,859.71,613.51
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,824.1,591.27
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,785.98,567.17
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,743.94,540.01
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,700.04,510.97
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,651.62,476.71
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,602.03,440.77
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,550.4,403.14
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,498.27,363.9
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,349.27,254.33
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,253.07,185.45
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,278.48,198.35
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,276.73,184.73
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,222.25,139.53
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,166.43,95.44
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,115.98,60.64
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,69.48,38.06
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,47.37,33.96
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,44.27,31.45
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,40.06,27.87
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,35.64,23.92
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,28.14,17.16
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.62,7.23
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,47.31,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,109.32,71.65
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,164.91,119.98
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,233.48,177.53
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,293.17,227.6
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,358.8,280.98
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,418.28,328.05
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,481.02,375.99
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,538.16,418.5
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,596.93,460.98
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,646.12,494.13
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,697.5,527.53
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,745.94,558.53
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,793.74,588.61
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,832.79,612.49
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,862.81,630.18
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,894.65,648.14
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,924.1,664.35
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,947.72,675.71
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,968.32,685.06
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,983.12,691.29
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,994.67,695.56
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,809.5,573.79
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,587.12,416.1
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,626.87,443.76
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,665.11,468.07
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,834.66,587.53
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,966.02,669.96
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,946.32,654.51
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,923.45,638.93
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,787.82,551.38
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,652.42,456.32
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,658.64,463.34
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,660.01,465.76
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,692.52,492.54
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,701.79,502.65
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,653.54,469.33
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,604.25,434.91
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,346.49,253.44
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,141.14,101.63
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,280.7,204.34
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,387.72,273.43
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,331.88,228.02
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,277.62,183.9
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,219.82,137.47
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,169.36,98.44
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,119.06,64.26
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,73.07,42.04
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,53.76,39.41
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,51.84,37.91
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,46.24,33.15
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.38,27.14
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.72,18.52
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.64,6.73
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,44.76,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,103.25,67.21
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,157.76,114.36
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,222.15,167.74
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,284.84,219.35
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,351.83,272.88
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,364.26,282.76
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,361.34,279.95
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,470.31,361.44
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,589.19,445.86
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,568.01,425.6
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,525.47,391.2
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,391.22,292.12
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,235.0,173.5
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,367.32,271.37
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,506.32,367.93
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,566.93,407.85
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,628.65,448.21
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,700.2,494.82
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,759.22,532.53
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,789.55,551.58
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,829.27,576.43
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,917.93,637.76
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,985.95,679.15
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,981.61,676.1
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,974.0,671.96
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,961.72,665.07
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,946.32,656.36
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,925.52,643.04
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,901.86,628.0
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,873.64,610.9
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,842.86,592.15
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,807.97,571.13
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,773.41,550.13
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,730.67,524.24
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,686.33,495.57
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,638.99,463.13
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,590.7,429.11
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,539.42,391.8
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,487.94,353.25
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,434.74,312.33
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,378.93,268.42
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,324.29,224.76
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,271.37,181.64
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,210.37,140.52
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,184.66,129.97
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,151.41,106.28
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,119.49,85.96
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,84.41,64.76
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,55.42,40.87
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,48.21,34.86
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.98,28.55
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,30.15,18.88
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.85,5.55
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.44,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,40.45,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,92.78,59.98
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,145.53,105.66
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,207.66,157.15
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,194.98,150.55
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,169.01,130.95
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,306.64,240.05
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,455.48,353.02
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,512.54,393.73
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,571.3,435.04
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,527.91,398.99
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,450.69,338.88
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,612.52,456.89
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,773.15,564.47
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,812.67,584.63
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,850.52,604.41
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,789.7,559.76
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,708.95,500.22
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,847.41,594.61
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,960.93,661.7
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,974.45,665.08
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,984.71,667.9
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,629.48,446.81
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,219.54,156.8
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,348.5,250.16
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,470.29,332.51
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,737.88,520.47
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,954.98,657.55
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,930.23,641.51
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,909.37,630.56
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,799.5,559.84
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,692.54,485.67
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,575.29,407.79
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,467.48,333.52
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,397.29,285.42
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,330.35,238.45
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,413.57,299.76
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,482.57,348.53
