Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,383.61,278.59
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,296.79,216.89
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,217.05,159.24
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,142.51,104.17
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,175.62,129.54
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,199.1,147.1
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,199.67,143.07
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,184.38,126.15
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,147.13,100.22
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,112.64,79.95
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,91.97,71.29
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,78.5,60.25
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,64.1,48.13
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,51.19,36.95
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,35.75,23.31
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,20.64,5.62
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,10.96,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,41.07,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,95.32,61.16
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,149.41,108.88
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,213.58,162.78
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,273.02,212.5
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,342.82,268.96
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,266.77,210.12
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,162.5,125.63
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,191.16,147.99
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,220.3,169.9
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,252.86,193.96
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,285.84,217.86
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,352.21,266.27
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,432.8,323.04
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,342.03,254.43
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,250.79,185.3
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,255.53,188.3
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,260.26,190.87
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,312.32,228.05
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,377.8,273.45
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,531.04,379.18
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,671.77,470.11
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,790.56,546.38
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,905.89,617.36
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,948.23,644.72
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,978.3,660.85
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,965.13,653.59
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,948.82,645.1
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,895.12,612.96
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,837.83,574.29
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,800.96,552.85
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,763.35,530.31
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,763.08,534.68
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,754.17,532.68
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,712.96,506.8
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,670.64,479.84
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,624.55,448.77
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,577.75,416.42
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,528.22,380.92
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,479.04,344.75
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,428.03,306.36
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,377.49,267.25
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,314.72,221.34
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,269.43,189.27
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,227.24,155.77
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,178.86,118.05
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,143.9,94.95
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,107.69,75.49
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,79.83,61.36
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,65.66,49.57
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,55.97,41.45
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,45.79,32.61
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.67,21.64
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.09,3.65
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,30.21,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,81.25,50.73
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,139.8,100.96
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,202.67,152.48
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,231.96,177.94
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,250.52,193.71
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,348.44,269.68
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,456.18,350.04
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,446.84,340.95
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,418.5,318.14
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,442.3,333.77
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,451.7,338.48
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,499.64,370.89
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,535.66,394.31
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,528.89,387.85
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,531.36,387.89
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,478.16,348.22
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,408.86,297.29
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,441.48,319.96
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,473.93,341.57
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,587.34,419.02
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,687.97,484.6
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,665.37,466.55
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,641.64,448.99
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,594.17,416.11
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,536.83,376.82
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,627.49,439.69
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,712.15,495.78
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,719.45,500.95
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,724.41,505.49
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,726.68,511.3
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,728.29,516.43
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,579.25,416.74
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,440.88,320.31
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,448.46,328.09
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,453.83,333.32
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,354.33,262.25
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,262.16,195.04
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,265.44,198.56
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,264.41,198.5
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,193.23,145.21
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,120.2,89.52
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,65.65,47.03
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.64
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.82,1.54
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.04
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.04
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,19.52
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,26.89
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,52.99,38.39
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,67.0,49.7
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,86.33,65.14
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,105.81,80.44
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,110.38,83.78
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,115.01,87.18
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,114.8,86.55
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,114.67,86.02
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,111.21,83.06
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,107.82,80.19
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,152.18,114.59
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,197.04,148.7
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,229.87,173.46
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,262.76,198.06
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,268.39,201.55
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,273.94,205.08
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,218.35,163.16
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,163.59,121.53
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,166.35,123.68
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,169.04,125.71
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,227.59,170.08
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,285.9,213.53
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,305.0,227.59
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,323.74,241.47
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,342.37,255.32
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,364.3,271.53
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,386.77,288.35
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,407.72,303.98
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,437.65,327.38
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,463.73,347.69
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,368.56,277.43
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,281.24,212.18
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,150.16,112.65
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,17.68,8.52
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,61.96,44.0
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,105.79,78.87
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,66.12,47.64
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,26.02,15.54
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,20.43,11.06
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.54
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,12.52,4.69
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.34,1.59
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.63,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.39,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,30.81,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,88.54,54.89
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,143.76,105.62
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,210.15,162.44
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,142.55,112.03
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,39.0,26.96
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,59.06,43.58
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,79.83,60.45
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,87.35,66.24
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,94.9,71.97
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,102.0,77.26
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,109.13,82.51
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,196.39,151.01
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,298.38,228.07
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,250.4,190.09
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,214.24,161.48
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,281.47,211.86
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,363.0,271.07
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,361.9,269.26
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,360.62,267.69
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,459.36,338.83
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,570.63,415.62
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,487.82,356.04
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,417.94,305.64
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,518.41,377.31
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,626.86,451.03
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,592.5,426.21
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,550.21,396.89
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,557.68,402.62
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,570.04,411.33
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,566.5,409.27
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,561.87,406.56
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,404.96,296.45
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,256.93,188.92
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,218.0,160.73
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,179.64,132.3
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,209.55,155.03
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,238.5,176.76
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,151.99,111.98
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,65.26,45.57
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,167.85,124.8
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,259.79,193.45
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,239.82,178.4
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,218.97,162.72
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,180.08,134.03
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,149.97,112.25
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,129.33,97.01
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,109.41,82.29
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,74.22,57.37
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,50.26,37.21
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.0,31.76
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.39,25.77
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.82,15.94
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.79,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,34.37,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,96.87,58.16
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,156.6,114.06
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,226.09,173.57
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,134.34,104.83
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.26,2.08
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,47.39,33.86
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,86.92,66.27
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,109.55,84.25
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,132.22,101.96
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,125.91,96.52
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,119.99,91.48
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,111.89,84.58
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,104.02,77.93
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,129.09,97.56
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,154.32,117.07
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,250.46,191.22
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,362.11,274.41
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,454.92,343.11
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,561.6,419.83
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,607.4,451.04
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,652.73,481.74
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,649.05,477.63
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,644.36,473.19
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,693.33,507.12
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,749.93,544.99
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,753.02,546.34
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,754.32,546.89
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,690.24,500.63
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,622.33,451.94
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,568.16,414.16
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,511.94,374.48
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,570.33,417.15
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,619.17,451.45
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,417.08,308.15
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,228.38,168.82
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,367.4,274.17
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,487.66,360.3
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,475.14,350.92
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,450.93,332.67
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,417.17,305.78
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,369.98,266.71
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,313.56,222.26
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,266.02,185.06
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,185.62,130.18
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,145.05,109.0
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,125.63,94.66
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,106.9,80.67
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,89.3,70.13
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,71.96,55.49
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,54.85,40.96
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,37.53,25.96
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,23.68,13.35
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,26.75,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,72.22,41.48
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,133.01,96.28
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,197.16,149.97
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,257.61,200.62
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,325.44,255.94
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,385.89,303.99
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,455.18,356.99
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,515.63,402.0
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,578.5,447.46
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,632.82,484.79
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,687.52,520.69
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,737.24,552.19
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,786.55,582.85
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,823.52,603.38
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,862.35,624.71
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,896.06,642.82
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,927.4,659.16
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,951.25,671.96
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,972.15,682.95
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,987.75,690.05
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,990.95,689.7
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,996.12,692.21
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,997.92,692.76
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,994.84,689.86
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,988.39,685.06
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,974.67,676.64
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,957.75,666.42
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,936.33,654.15
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,911.94,640.04
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,881.57,621.54
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,848.62,601.39
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,812.32,578.28
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,773.76,553.56
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,730.98,527.61
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,687.26,499.24
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,638.1,465.11
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,588.03,429.45
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,535.2,390.6
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,482.24,350.55
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,427.25,308.06
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,373.09,264.92
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,314.52,217.53
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,261.01,173.33
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,208.44,134.47
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,170.19,109.6
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,126.02,79.76
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,84.47,58.68
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,65.07,49.25
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,50.66,37.2
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,43.38,30.91
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.95,24.25
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.32,14.24
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.23,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.1,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,15.77,4.98
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,33.27,20.96
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,51.19,36.09
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,73.3,54.45
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,95.49,72.59
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,88.31,66.73
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,81.93,61.39
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,315.23,251.07
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,550.44,430.37
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,371.47,290.65
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,157.76,119.22
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,242.41,184.86
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,322.04,244.23
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,309.21,233.29
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,284.03,213.55
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,233.26,174.59
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,183.41,136.22
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,223.11,166.04
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,262.97,195.37
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,265.11,196.58
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,267.23,197.91
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,277.14,204.97
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,286.94,211.91
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,292.21,215.17
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,297.34,218.37
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,577.08,422.58
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,827.98,591.16
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,664.86,477.38
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,502.89,363.21
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,542.27,392.51
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,572.23,413.89
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,540.67,391.98
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,509.79,370.78
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,511.7,374.07
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,510.36,374.69
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,514.77,379.35
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,511.26,377.69
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,461.86,342.36
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,415.15,308.58
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,393.62,291.57
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,360.96,263.92
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,294.36,214.56
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,246.15,181.04
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,214.01,151.17
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,167.85,110.07
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,127.02,83.01
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,91.28,66.1
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,82.47,64.76
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,71.73,55.55
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,58.07,43.71
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,43.92,31.18
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,29.67,17.63
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.88,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,17.64,5.85
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,39.39,25.77
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,61.31,44.37
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,92.84,70.66
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,122.16,94.95
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,165.99,130.67
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,212.5,167.85
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,264.81,208.24
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,310.34,242.43
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,379.2,294.16
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,463.74,355.54
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,403.64,307.44
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,335.55,253.72
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,277.92,210.11
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,211.44,159.11
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,248.47,186.63
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,285.7,213.4
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,274.31,204.33
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,263.02,195.61
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,366.06,270.32
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,459.35,334.89
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,408.97,298.12
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,348.16,254.63
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,322.15,235.74
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,296.41,216.8
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,442.65,321.56
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,586.17,418.27
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,585.74,416.91
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,584.31,416.25
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,728.12,521.52
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,838.48,596.7
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,735.48,526.58
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,639.8,458.9
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,577.98,417.61
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,519.95,377.78
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,433.96,317.87
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,356.35,262.63
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,282.12,209.76
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,213.98,159.97
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,184.76,138.45
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,156.38,117.22
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,132.85,99.64
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,109.57,81.97
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,126.8,95.57
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,141.19,106.86
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,121.51,92.08
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,102.6,81.6
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,84.81,66.72
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,67.03,51.55
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,50.23,37.06
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,33.21,22.18
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,19.96,9.8
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.67,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,31.4,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,88.21,45.52
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,150.61,107.94
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,221.34,167.87
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,139.99,108.29
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,26.9,16.61
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,248.66,199.71
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,483.92,383.7
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,326.51,259.4
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,110.03,83.12
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,210.61,163.21
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,310.64,239.45
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,344.41,263.36
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,378.36,287.29
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,508.49,384.29
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,645.69,482.1
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,400.13,302.73
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,126.11,92.51
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,168.24,125.19
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,210.7,157.17
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,468.31,349.11
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,720.74,522.75
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,599.37,435.64
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,478.16,348.76
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,597.7,434.16
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,702.79,505.76
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,718.55,515.7
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,722.83,518.81
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,732.57,525.62
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,739.56,530.49
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,733.35,527.86
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,727.56,525.42
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,758.93,552.44
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,769.6,562.85
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,613.81,451.13
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,476.47,348.62
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,545.02,403.42
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,582.19,432.14
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,529.56,392.92
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,476.87,352.85
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,256.16,189.5
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,89.43,64.72
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,190.11,135.78
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,256.21,173.06
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,203.09,128.98
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,153.34,90.43
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,105.18,59.32
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,62.12,47.07
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,54.43,40.73
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,49.52,36.55
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.45,30.32
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,35.37,23.82
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.66,13.02
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,30.4,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,85.45,41.32
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,148.62,105.82
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,220.15,166.34
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,283.62,220.12
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,354.26,278.16
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,416.05,327.51
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,481.55,377.81
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,540.42,421.65
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,598.88,463.87
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,652.3,499.54
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,705.61,534.12
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,619.69,468.34
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,488.41,367.17
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,620.31,464.64
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,762.55,563.55
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,601.59,445.23
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,415.33,306.45
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,565.46,416.28
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,718.0,521.18
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,700.19,505.23
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,667.76,481.12
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,771.53,553.57
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,871.78,620.6
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,878.98,623.16
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,883.72,625.04
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,710.44,507.18
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,533.49,383.19
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,403.56,293.27
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,272.74,199.19
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,233.59,171.05
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,194.93,142.66
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,308.01,226.27
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,414.53,302.11
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,497.78,363.23
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,566.91,412.86
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,435.93,319.41
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,319.75,235.16
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,381.4,282.28
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,424.82,313.36
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,386.79,284.17
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,346.49,252.63
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,303.2,217.62
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,258.0,179.82
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,208.72,140.82
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,163.15,106.46
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,120.33,77.82
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,80.7,62.62
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,69.86,53.72
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,59.73,45.14
