Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,48.62,35.48
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,38.72,26.54
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,25.05,12.86
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,26.52,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,75.38,33.52
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,136.47,96.9
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,205.79,155.47
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,273.2,212.12
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,346.74,272.36
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,326.63,257.59
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,274.17,215.78
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,368.34,289.35
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,474.21,368.54
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,515.59,396.46
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,555.57,423.0
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,539.71,407.82
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,528.63,396.05
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,559.61,417.17
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,590.22,437.5
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,629.57,462.37
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,667.89,486.04
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,832.89,602.97
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,973.28,690.89
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,896.73,637.98
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,781.27,554.65
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,907.74,644.14
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,1002.99,701.5
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,882.2,621.67
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,735.4,517.78
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,863.34,610.94
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,959.41,671.71
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,935.9,654.84
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,909.4,637.54
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,739.1,525.96
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,567.85,404.07
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,641.94,459.35
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,702.11,502.03
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,700.63,504.63
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,681.48,495.13
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,632.78,461.0
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,583.02,425.42
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,530.03,387.3
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,476.68,347.52
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,418.48,302.36
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,363.69,258.21
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,307.32,212.1
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,252.65,166.65
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,198.42,122.16
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,143.26,79.82
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,93.27,48.39
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,47.92,34.94
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,44.6,32.26
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,41.34,29.47
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,36.11,24.81
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,30.62,19.67
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.95,8.58
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,11.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,29.33,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,81.96,32.97
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,147.32,103.89
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,219.58,164.87
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,285.27,220.32
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,358.92,280.62
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,420.89,329.87
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,486.51,379.88
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,434.46,337.82
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,341.95,264.15
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,392.21,301.51
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,455.59,346.58
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,503.45,379.44
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,551.91,412.13
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,600.84,445.36
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,650.22,478.32
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,804.26,586.76
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,935.66,668.27
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,785.3,566.89
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,585.15,422.82
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,809.24,584.42
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,1002.07,705.64
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,901.88,638.96
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,767.81,543.96
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,726.61,515.56
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,674.77,479.3
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,840.95,599.21
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,964.27,678.27
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,852.17,603.58
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,728.24,514.53
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,803.26,572.48
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,848.57,603.86
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,810.77,579.57
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,770.8,554.41
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,726.9,526.41
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,681.23,496.02
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,631.59,461.14
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,581.16,424.8
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,526.99,385.44
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,473.83,345.44
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,417.74,301.37
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,362.87,257.05
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,307.15,211.65
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,249.59,164.33
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,195.17,120.17
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,144.49,81.8
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,95.38,51.31
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,52.48,38.6
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,49.65,36.35
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,46.7,33.81
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,39.9,27.82
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.64,20.33
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.4,8.21
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,26.54,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,74.66,26.0
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,137.77,96.98
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,209.91,158.1
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,274.34,212.87
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,346.3,272.39
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,408.74,322.82
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,475.0,374.43
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,533.91,418.0
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,594.59,461.3
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,648.5,497.96
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,699.86,531.33
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,746.75,561.12
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,792.41,589.56
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,832.3,614.91
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,870.19,638.75
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,902.71,657.59
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,924.64,669.43
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,946.83,682.51
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,965.96,693.66
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,665.2,489.64
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,300.22,219.23
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,680.95,502.69
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,993.47,708.68
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,834.85,599.61
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,645.39,463.03
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,627.39,451.37
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,608.99,438.47
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,644.77,464.59
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,683.35,491.91
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,525.31,381.28
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,376.06,273.89
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,447.61,326.97
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,516.03,375.95
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,481.93,351.66
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,448.73,328.32
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,527.53,389.75
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,574.07,424.53
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,468.15,344.9
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,390.4,286.82
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,320.07,235.59
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,262.04,193.47
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,268.73,192.16
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,249.15,165.79
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,196.19,122.6
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,146.4,84.84
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,98.42,55.26
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,58.3,43.48
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,53.21,39.34
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,47.79,34.7
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.69,27.61
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.7,20.3
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,20.04,7.16
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,28.48,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,80.25,23.18
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,145.54,101.76
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,217.66,163.41
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,282.28,218.32
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,354.39,277.68
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,416.58,327.57
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,482.47,378.37
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,541.07,421.93
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,599.21,463.73
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,652.91,498.91
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,706.47,532.91
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,753.88,561.76
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,800.07,589.13
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,839.73,611.58
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,870.12,627.65
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,900.71,643.69
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,928.63,657.79
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,951.78,670.8
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,971.8,681.94
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,984.97,687.56
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,994.73,691.24
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,999.51,694.13
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,1000.75,695.05
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,995.42,692.77
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,986.58,688.44
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,972.8,680.52
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,955.65,670.59
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,933.28,657.96
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,907.77,643.28
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,728.11,523.81
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,548.14,393.72
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,382.67,279.01
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,226.77,165.72
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,476.8,356.68
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,678.33,499.29
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,601.28,440.87
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,535.73,392.08
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,510.13,374.88
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,472.07,346.14
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,382.32,278.62
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,323.44,235.79
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,293.99,208.64
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,248.21,166.13
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,185.92,124.65
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,158.73,113.5
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,127.49,91.51
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,98.79,77.04
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,82.99,64.11
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,66.69,50.42
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,50.93,36.88
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,34.75,22.67
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,20.78,6.51
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,27.88,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,78.5,16.8
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,144.48,100.07
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,217.03,161.38
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,281.56,215.44
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,353.58,273.64
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,415.9,322.44
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,481.94,371.92
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,540.64,413.61
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,598.83,453.33
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,652.36,487.77
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,705.8,521.15
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,751.99,548.43
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,796.75,574.26
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,836.72,599.24
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,867.44,618.28
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,896.38,635.75
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,922.26,651.23
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,945.01,665.37
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,964.68,677.69
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,859.28,608.39
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,722.95,511.63
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,872.89,618.17
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,992.95,693.11
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,915.07,641.78
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,808.66,567.24
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,746.38,525.39
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,676.55,477.7
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,805.37,571.65
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,895.68,632.41
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,865.53,612.26
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,832.8,591.59
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,700.22,501.52
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,572.69,409.9
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,636.29,459.93
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,670.09,486.58
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,621.42,451.75
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,571.73,415.99
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,518.63,376.63
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,465.51,336.18
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,410.26,293.31
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,355.91,249.91
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,296.37,203.04
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,245.96,163.03
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,191.1,125.05
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,159.1,107.62
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,121.49,82.82
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,89.32,68.87
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,65.74,49.52
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,46.48,33.39
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,37.9,25.92
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.44,18.18
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.84,1.91
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,22.67,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,63.99,7.22
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,128.87,89.41
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,201.13,151.01
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,266.24,205.95
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,339.34,265.86
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,401.71,316.04
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,468.11,367.43
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,528.54,412.64
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,590.97,457.8
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,644.49,493.82
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,695.55,526.53
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,743.65,556.38
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,790.73,584.84
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,830.57,609.49
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,868.41,632.61
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,896.24,647.73
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,929.46,666.28
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,952.04,679.21
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,971.49,690.28
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,768.82,554.4
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,508.26,366.28
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,539.04,388.99
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,581.08,417.48
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,803.65,577.1
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,986.81,694.33
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,972.87,683.77
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,955.55,673.03
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,934.22,659.85
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,909.56,644.62
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,879.34,625.85
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,846.26,605.2
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,807.98,581.05
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,767.34,555.18
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,723.44,526.6
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,677.69,495.7
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,627.95,460.44
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,577.1,423.44
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,472.77,345.98
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,395.42,288.6
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,387.91,280.78
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,354.82,249.76
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,297.55,202.67
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,241.98,156.49
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,186.86,111.74
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,135.26,73.3
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,81.15,40.95
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,43.93,31.46
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,41.45,29.44
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,38.88,27.18
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,33.06,21.98
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,26.95,16.13
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.21,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,22.82,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,64.05,0.19
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,130.24,89.75
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,204.1,152.88
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,268.07,206.93
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,339.62,265.49
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,402.79,316.09
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,470.03,367.83
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,530.0,411.39
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,591.78,454.47
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,645.73,490.2
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,697.21,522.6
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,745.8,552.17
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,793.39,580.33
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,832.87,602.53
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,870.31,623.04
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,895.63,635.53
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,925.97,651.11
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,948.2,664.09
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,967.34,675.31
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,980.78,682.39
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,990.83,687.51
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,995.34,690.16
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,996.35,690.86
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,898.53,629.16
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,774.16,542.83
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,878.74,619.63
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,951.75,666.98
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,923.97,649.93
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,893.7,632.09
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,771.63,550.27
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,647.91,461.6
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,715.26,514.86
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,757.24,547.61
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,616.52,448.08
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,494.08,358.72
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,463.73,338.39
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,432.36,316.44
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,223.46,164.77
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,23.26,12.5
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,207.44,151.56
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,349.37,247.56
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,281.65,196.73
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,237.9,167.28
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,164.21,116.33
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,113.92,84.36
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,97.16,71.84
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,80.74,62.18
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,65.17,49.29
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,49.45,35.98
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,35.21,23.71
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,20.41,10.75
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.19,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.78,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,105.87,72.64
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,186.77,140.02
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,255.02,197.22
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,331.12,259.45
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,394.26,309.9
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,461.57,361.64
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,450.42,351.5
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,418.54,325.23
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,552.17,426.97
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,693.8,527.31
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,743.01,557.97
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,791.41,588.43
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,781.51,578.56
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,749.65,552.07
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,742.14,542.7
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,716.82,521.53
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,857.38,620.25
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,970.29,689.25
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,982.95,692.88
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,992.13,695.55
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,996.16,697.3
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,996.65,697.06
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,867.07,612.25
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,701.64,495.95
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,848.04,601.6
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,951.71,667.62
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,929.89,653.02
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,904.81,637.82
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,874.18,619.12
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,840.76,598.61
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,734.85,527.22
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,632.57,452.96
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,666.09,481.97
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,672.32,490.24
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,622.43,455.09
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,571.49,418.56
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,434.3,318.98
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,334.35,246.15
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,342.33,251.12
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,333.26,240.65
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,267.88,193.02
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,218.57,159.02
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,186.67,134.11
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,154.37,109.49
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,121.48,86.94
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,93.94,73.36
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,78.28,60.41
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,62.15,46.72
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,46.25,32.93
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,29.92,18.26
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,15.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.47,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,66.2,43.97
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,121.01,90.52
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,164.27,127.42
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,210.59,165.99
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,254.11,201.12
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,298.6,235.8
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,439.77,345.02
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,596.31,459.13
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,649.9,492.25
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,703.38,525.18
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,751.11,553.88
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,797.68,581.21
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,830.63,599.23
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,868.04,619.98
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,766.93,550.49
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,614.57,441.13
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,604.6,433.99
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,592.49,424.08
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,602.94,430.77
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,612.41,436.65
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,633.7,450.99
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,653.96,464.52
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,676.17,478.76
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,696.87,491.89
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,691.01,488.72
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,684.01,485.08
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,732.17,519.72
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,772.34,548.23
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,753.7,536.73
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,732.96,524.32
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,715.21,513.55
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,694.3,500.43
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,680.3,493.56
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,654.16,477.7
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,546.44,399.99
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,458.59,335.82
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,397.07,292.77
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,341.13,252.93
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,336.64,248.87
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,322.69,235.72
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,282.22,203.22
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,235.72,165.39
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,189.72,129.38
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,151.05,100.98
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,112.38,77.14
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,85.44,67.14
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,72.74,56.51
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,59.53,45.09
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,44.7,32.02
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,29.36,17.84
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,15.06,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,17.72,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,50.34,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,116.04,78.71
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,184.68,138.69
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,136.74,105.37
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,62.88,46.26
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,80.58,60.81
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,98.21,74.85
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,133.06,102.29
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,168.69,129.52
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,162.73,123.72
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,156.59,117.93
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,260.38,196.64
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,360.04,267.82
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,496.39,364.63
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,640.28,461.08
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,542.31,390.03
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,437.43,314.99
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,522.62,374.33
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,594.64,421.7
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,646.52,455.0
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,710.93,495.64
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,866.26,601.17
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,991.52,676.99
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,987.3,674.43
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,979.6,671.7
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,965.53,664.24
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,948.14,654.87
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,924.72,640.56
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,898.29,624.44
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,713.76,506.74
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,528.96,377.66
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,660.95,477.94
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,754.2,544.99
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,710.28,517.24
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,664.73,487.28
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,473.81,350.26
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,316.92,233.68
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,351.33,260.2
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,375.63,277.21
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,372.16,271.93
