Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,345.51,245.42
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,285.84,196.5
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,231.37,151.28
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,171.29,112.51
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,148.85,106.62
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,99.97,66.35
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,50.16,37.0
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,45.51,33.11
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,40.57,28.76
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,32.98,21.93
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.19,13.32
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,49.62,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,115.95,77.52
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,185.03,138.44
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,253.15,196.4
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,328.46,259.05
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,359.84,285.35
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,391.01,309.75
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,433.66,341.68
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,474.64,371.07
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,581.88,451.01
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,691.75,527.23
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,741.24,557.94
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,789.98,587.96
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,690.12,515.4
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,544.77,405.83
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,744.34,552.33
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,922.27,667.95
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,944.57,680.36
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,963.73,692.38
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,976.58,699.08
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,986.01,703.74
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,990.43,706.76
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,991.3,707.68
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,900.3,647.49
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,781.28,560.95
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,720.56,519.18
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,652.04,471.23
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,645.71,467.86
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,638.22,463.34
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,754.72,552.49
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,832.8,608.22
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,643.34,474.49
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,462.81,339.19
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,308.18,228.09
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,159.06,116.72
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,383.68,291.34
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,563.58,421.25
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,424.88,316.03
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,323.98,240.5
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,328.4,242.93
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,317.37,231.62
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,216.93,158.57
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,140.69,105.34
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,124.52,93.22
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,108.62,81.1
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,92.29,68.67
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,76.38,59.09
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,47.12,34.44
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,33.03,22.36
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,27.34,17.18
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,21.38,10.82
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,7.15,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,64.38,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,151.39,101.55
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,233.61,176.4
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,302.21,236.64
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,378.84,301.66
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,443.01,354.87
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,513.37,410.68
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,576.11,457.74
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,640.25,503.34
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,695.67,539.95
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,744.86,571.07
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,794.13,601.41
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,841.98,629.95
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,882.63,653.78
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,920.91,675.54
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,953.07,692.64
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,982.28,707.67
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,1005.48,720.18
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,1025.22,730.56
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,1038.77,735.66
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,1048.6,738.59
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,1052.67,740.31
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,1052.87,739.87
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,1046.61,734.18
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,1036.52,726.37
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,1021.26,716.28
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,1002.3,704.09
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,977.44,689.05
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,949.2,671.96
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,916.29,651.3
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,880.34,628.69
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,839.82,603.65
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,796.71,576.7
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,749.79,546.47
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,700.86,513.7
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,647.82,476.41
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,593.53,437.09
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,536.51,394.76
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,479.02,350.61
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,419.73,303.41
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,360.95,255.06
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,300.65,204.89
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,237.49,152.18
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,178.78,104.32
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,123.28,63.84
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,69.98,35.9
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,42.76,31.05
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,35.8,25.12
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,32.46,22.09
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,26.71,16.79
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,20.67,10.05
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,59.39,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,145.37,96.88
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,226.41,171.87
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,294.8,231.63
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,371.22,295.72
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,436.89,348.8
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,504.35,400.7
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,565.89,445.59
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,628.74,488.82
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,684.26,525.53
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,739.47,561.13
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,787.27,589.71
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,826.95,612.27
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,867.83,634.89
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,906.45,655.42
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,938.2,671.78
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,967.01,686.11
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,990.17,697.39
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,1009.98,706.51
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,907.39,640.71
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,764.6,541.47
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,764.5,541.38
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,762.63,538.7
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,741.76,522.46
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,719.73,505.8
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,676.81,476.9
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,644.3,454.66
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,648.02,457.09
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,649.95,457.96
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,582.44,412.01
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,518.06,368.14
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,526.25,375.26
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,531.47,379.61
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,629.47,452.74
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,689.97,496.86
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,638.24,460.27
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,585.33,423.04
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,528.79,382.04
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,471.97,339.34
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,337.34,243.36
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,252.87,185.89
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,222.73,164.13
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,193.42,142.44
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,166.11,121.95
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,139.63,102.35
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,113.71,84.27
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,92.51,72.72
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,75.08,58.1
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,57.27,42.79
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,40.86,28.35
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,24.49,12.26
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,35.15,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,115.08,74.97
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,188.83,142.41
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,256.82,200.43
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,332.41,262.83
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,398.29,316.09
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,468.66,370.77
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,529.64,416.4
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,592.45,461.79
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,648.24,499.43
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,704.25,534.96
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,752.72,564.59
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,796.46,590.33
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,837.87,614.6
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,877.3,637.04
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,853.66,617.34
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,809.76,582.8
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,788.15,565.06
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,749.77,536.47
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,777.47,553.23
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,815.54,575.27
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,746.04,526.53
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,674.1,476.77
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,717.32,504.6
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,746.55,521.93
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,737.51,514.96
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,727.11,507.63
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,712.68,497.97
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,697.0,487.57
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,663.94,465.57
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,631.09,443.8
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,583.81,412.97
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,542.78,385.93
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,543.05,388.47
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,535.77,385.19
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,511.77,369.31
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,484.27,350.57
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,449.64,326.44
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,411.43,298.81
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,365.6,264.68
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,318.85,228.68
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,268.06,190.57
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,221.53,156.01
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,182.32,120.58
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,133.22,79.81
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,86.55,55.2
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.04,49.94
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,56.98,43.08
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.52,35.59
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.95,24.32
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.81,10.35
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,12.39,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,83.04,51.78
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,161.96,121.32
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,224.77,174.75
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,296.29,233.98
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,359.0,285.2
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,431.01,341.75
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,492.06,387.41
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,555.39,433.11
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,610.93,471.52
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,667.05,508.68
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,715.83,537.73
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,763.84,565.27
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,805.03,588.02
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,844.54,608.93
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,883.77,628.91
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,918.23,645.14
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,941.55,655.29
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,961.77,663.34
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,973.9,666.03
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,982.55,666.74
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,986.54,667.25
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,987.04,665.91
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,980.15,659.12
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,969.83,650.6
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,955.03,642.03
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,936.95,631.69
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,910.63,615.31
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,887.75,601.11
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,856.26,582.95
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,822.17,563.23
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,699.33,484.07
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,587.03,407.74
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,631.04,441.97
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,650.34,456.92
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,545.03,383.87
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,459.5,324.39
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,429.51,305.04
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,396.24,281.91
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,372.14,262.33
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,330.41,227.01
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,275.06,183.6
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,222.37,141.99
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,170.29,102.24
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,122.53,69.69
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,77.27,47.3
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,58.51,43.4
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.39,37.45
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.92,30.94
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.84,21.12
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.25,8.03
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,34.53,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,113.64,69.32
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,189.31,139.84
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,257.27,197.9
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,334.33,261.7
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,399.49,314.14
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,469.09,367.85
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,530.85,413.84
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,594.76,459.75
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,647.67,495.56
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,703.23,532.17
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,751.99,562.44
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,799.62,591.35
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,840.34,616.09
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,871.55,634.21
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,900.99,649.72
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,927.23,662.95
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,950.0,675.18
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,969.64,685.4
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,982.63,690.54
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,992.16,693.63
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,996.07,694.26
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,996.45,692.83
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,990.81,687.02
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,981.66,679.26
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,967.04,669.72
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,949.06,658.27
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,922.27,640.18
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,892.8,620.59
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,861.96,601.48
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,832.71,583.35
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,792.39,558.13
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,750.1,531.56
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,705.1,502.05
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,658.59,470.36
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,606.83,434.71
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,554.68,397.79
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,500.78,359.05
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,444.55,317.39
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,387.59,273.46
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,332.45,229.72
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,276.27,184.9
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,222.75,142.04
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,170.4,101.98
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,122.99,70.03
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,77.15,47.87
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,59.42,44.0
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,52.29,38.02
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.84,31.49
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.94,20.97
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.51,6.22
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,20.67,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,92.65,54.51
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,160.76,118.5
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,223.75,172.07
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,295.16,231.26
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,358.54,282.0
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,427.01,334.55
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,491.34,381.61
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,553.68,425.38
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,609.46,464.03
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,665.8,501.96
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,713.24,531.16
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,759.62,559.07
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,800.83,583.0
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,840.37,605.41
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,869.49,621.2
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,895.77,635.14
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,821.57,583.16
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,730.93,518.23
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,728.45,515.8
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,723.9,511.38
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,589.38,419.2
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,455.36,325.13
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,456.09,325.68
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,456.48,325.28
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,306.8,220.74
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,158.04,113.02
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,525.24,384.31
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,850.31,600.25
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,780.83,551.41
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,716.24,508.5
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,716.23,511.5
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,709.37,509.04
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,641.97,462.41
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,580.42,419.44
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,401.96,293.49
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,248.48,181.34
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,288.83,212.28
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,320.64,235.56
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,256.18,188.43
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,197.14,145.51
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,105.38,76.5
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.42,0.26
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,27.3,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,104.25,60.08
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,183.25,136.57
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,252.79,196.85
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,331.8,263.35
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,397.88,317.93
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,468.62,374.07
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,532.44,422.25
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,598.7,470.39
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,652.39,507.24
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,709.0,544.94
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,759.49,576.32
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,808.95,606.26
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,849.82,630.67
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,888.56,653.35
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,913.27,666.53
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,942.81,682.9
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,966.48,696.74
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,986.93,708.58
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,1000.47,714.66
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,1010.48,718.65
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,1013.81,720.01
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,1013.49,719.27
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,1007.55,713.72
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,997.99,706.08
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,982.37,695.77
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,963.28,683.43
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,939.04,668.33
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,911.62,651.25
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,879.28,630.97
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,844.11,608.79
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,804.07,583.28
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,761.82,556.1
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,714.99,525.32
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,666.48,491.18
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,614.12,453.42
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,560.03,413.41
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,498.59,367.42
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,438.94,321.76
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,383.01,276.85
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,326.08,229.78
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,271.21,183.72
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,216.56,137.75
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,161.48,94.46
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,110.85,60.06
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,62.66,38.44
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,49.72,36.63
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,44.51,32.19
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,39.05,27.27
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.94,17.13
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.39,0.92
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.63,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,48.04,24.26
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,96.51,70.62
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,140.62,108.67
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,187.98,148.8
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,232.7,185.87
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,279.66,223.66
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,332.17,264.25
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,386.87,305.2
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,538.79,422.12
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,700.64,538.39
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,750.7,569.7
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,799.83,600.62
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,840.17,624.7
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,878.42,647.08
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,904.39,661.11
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,935.61,678.58
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,958.17,691.18
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,977.49,701.77
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,990.8,707.72
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,1000.65,711.6
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,1003.43,712.62
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,1002.59,711.56
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,996.14,705.73
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,986.1,697.84
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,970.54,688.05
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,951.56,676.22
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,726.43,525.26
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,485.64,350.34
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,418.74,304.27
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,354.35,258.33
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,454.53,332.2
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,540.43,393.32
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,568.89,415.18
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,584.06,427.23
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,575.32,422.34
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,549.35,403.96
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,387.14,285.71
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,266.84,197.76
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,206.02,153.18
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,151.23,112.44
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,162.99,121.36
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,171.88,127.54
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,146.79,108.43
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,122.48,90.23
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,99.3,73.81
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,81.24,63.04
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,64.24,48.61
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,48.0,34.52
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,31.14,19.43
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.92,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,7.15,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,83.46,42.73
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,161.64,119.29
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,226.13,175.05
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,302.84,239.2
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,368.73,292.71
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,439.48,347.83
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,501.49,394.32
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,565.89,440.83
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,621.85,480.26
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,678.26,517.81
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,726.2,548.79
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,773.19,578.64
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,811.29,602.23
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,851.52,627.0
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,883.09,644.84
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,912.0,660.85
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,934.87,672.42
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,954.7,682.03
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,967.54,687.21
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,976.98,690.36
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,980.77,690.95
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,981.08,689.52
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,975.03,683.45
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,965.55,675.46
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,950.65,665.64
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,932.48,653.95
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,906.07,637.21
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,883.61,623.06
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,750.81,534.68
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,618.72,440.58
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,692.43,497.43
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,738.86,532.12
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,605.44,437.24
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,489.36,353.11
