Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,530.38,385.58
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,541.65,393.81
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,456.23,331.27
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,389.6,282.86
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,363.14,260.28
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,317.93,220.42
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,261.27,174.33
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,207.27,130.51
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,153.63,89.24
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,104.34,56.69
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,58.17,37.48
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,49.35,36.13
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,43.68,31.21
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.65,24.91
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.67,14.76
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.21,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,75.43,35.12
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,159.48,116.33
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,225.29,171.85
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,303.78,235.48
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,369.58,288.38
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,440.26,343.18
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,502.46,389.09
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,567.05,435.06
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,622.59,472.8
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,678.58,508.54
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,727.89,538.77
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,776.34,567.77
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,813.82,588.4
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,853.19,609.9
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,887.65,627.83
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,919.79,644.03
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,942.56,657.28
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,962.2,668.8
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,965.89,669.39
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,974.93,673.53
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,855.23,597.49
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,709.57,497.43
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,849.6,596.65
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,962.16,667.16
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,947.43,656.8
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,929.42,645.93
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,905.14,631.87
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,877.96,616.0
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,851.02,599.67
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,815.77,577.99
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,776.04,553.33
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,734.25,527.12
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,688.01,497.04
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,640.4,464.93
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,559.72,406.91
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,490.36,356.39
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,466.72,339.62
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,426.94,308.8
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,336.91,242.53
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,276.74,200.47
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,251.35,174.85
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,206.33,131.13
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,154.1,91.25
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,106.53,60.24
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,62.04,46.58
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,54.15,40.14
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.41,33.46
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.31,26.22
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,26.14,14.85
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.43,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.1,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,69.92,29.44
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,146.5,107.36
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,209.38,161.69
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,281.07,221.85
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,345.39,274.65
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,415.06,329.7
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,481.65,379.52
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,547.32,426.72
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,603.59,465.23
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,660.5,502.74
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,711.2,534.19
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,761.51,564.62
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,802.97,589.21
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,842.74,612.35
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,877.17,631.7
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,914.58,652.75
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,937.58,665.23
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,957.49,675.89
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,870.94,616.82
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,756.13,534.54
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,737.55,521.41
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,717.29,506.4
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,850.69,600.64
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,964.87,672.95
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,949.2,661.95
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,930.23,650.42
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,803.12,567.66
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,675.13,477.99
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,440.02,318.56
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,214.55,155.57
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,136.65,98.61
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,59.72,40.43
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,123.72,89.58
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,186.81,137.33
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,134.68,98.38
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,83.01,59.19
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,193.97,144.76
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,293.69,219.09
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,243.83,181.79
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,198.33,148.19
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,189.88,141.47
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,177.88,131.47
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,149.57,110.25
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,122.66,90.57
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,97.21,76.63
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,79.27,61.62
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,61.54,46.43
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,43.44,30.63
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,27.17,15.43
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,12.52,0.24
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,25.07,14.41
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,44.22,30.85
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,63.29,47.12
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,84.67,65.1
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,105.93,82.69
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,76.97,58.62
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,52.06,37.82
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,104.29,80.77
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,159.34,125.16
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,136.72,106.18
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,115.11,88.22
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,121.3,92.96
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,127.51,97.68
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,137.63,105.55
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,147.77,113.41
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,133.5,101.85
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,119.42,90.5
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,138.25,105.44
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,157.11,120.31
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,156.52,119.72
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,155.91,119.16
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,164.92,126.0
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,173.85,132.74
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,148.24,112.5
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,122.94,92.47
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,127.09,95.81
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,131.2,99.11
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,135.24,102.57
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,139.23,106.02
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,148.69,113.64
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,157.99,121.15
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,132.92,101.38
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,108.19,81.78
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,97.91,73.73
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,87.68,65.66
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,67.55,49.63
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,47.47,33.44
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,56.78,41.22
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,66.09,49.03
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,54.41,39.56
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,42.75,30.02
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,37.15,25.46
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,31.56,20.86
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,25.97,17.23
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,12.31
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.82,7.3
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.26,2.28
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.55,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,86.5,27.89
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,186.97,138.8
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,256.36,201.68
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,335.42,270.35
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,402.61,327.74
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,474.59,386.79
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,534.22,433.4
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,598.48,481.55
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,653.77,520.29
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,708.99,557.97
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,757.45,589.82
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,804.5,620.04
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,837.27,640.67
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,874.72,664.44
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,907.67,683.48
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,937.92,700.45
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,960.49,712.09
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,979.75,721.51
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,923.85,681.58
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,839.57,618.05
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,530.57,399.53
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,208.36,155.52
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,459.09,346.04
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,699.17,515.88
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,566.0,418.95
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,437.74,324.96
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,334.33,249.93
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,229.28,171.56
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,307.18,230.94
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,378.06,283.78
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,328.31,246.81
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,277.41,209.02
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,410.56,311.57
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,522.99,394.3
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,491.11,370.37
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,457.22,345.16
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,354.54,268.73
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,268.84,204.81
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,242.86,185.23
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,217.21,165.47
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,189.1,143.98
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,162.05,123.21
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,137.04,103.78
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,112.96,85.35
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,90.54,72.26
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,73.4,57.61
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,58.18,44.26
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,40.24,28.3
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,24.11,12.28
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.63,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,77.03,18.36
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,169.13,124.56
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,239.63,186.88
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,320.28,254.99
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,388.44,311.63
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,461.65,369.9
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,524.39,418.07
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,589.25,466.04
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,646.45,505.9
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,700.74,542.02
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,749.19,573.22
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,796.39,602.99
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,837.35,627.58
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,876.22,650.42
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,909.13,669.54
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,939.34,686.82
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,954.01,694.27
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,973.72,705.18
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,986.56,710.86
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,995.91,714.47
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,998.62,715.45
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,997.72,714.35
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,991.65,708.76
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,981.96,701.09
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,966.36,691.22
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,947.3,679.3
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,833.55,603.14
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,707.21,511.73
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,635.2,462.33
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,561.66,410.64
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,602.42,442.49
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,631.56,464.8
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,571.7,421.69
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,519.48,384.02
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,475.1,352.37
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,432.1,321.13
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,443.9,330.21
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,428.7,315.62
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,369.8,267.23
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,312.18,218.87
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,253.94,169.98
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,194.88,121.15
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,139.32,78.39
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,88.19,46.37
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,45.44,33.32
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,42.23,30.64
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,36.61,25.65
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,30.71,20.13
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.07,8.53
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,82.8,12.49
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,180.73,133.43
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,252.92,198.43
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,335.4,268.88
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,403.79,325.58
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,477.09,383.39
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,540.67,431.27
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,603.62,476.64
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,661.23,515.93
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,718.86,554.13
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,768.47,584.67
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,816.86,613.69
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,858.57,637.88
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,890.54,655.22
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,922.66,673.05
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,951.99,688.91
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,975.07,701.46
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,994.79,711.92
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1007.42,716.57
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1016.41,719.09
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1019.16,719.3
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1018.15,717.38
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,1010.92,710.4
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,999.95,701.35
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,983.88,689.95
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,964.23,676.51
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,937.1,658.05
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,906.99,637.92
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,872.82,615.83
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,835.86,591.99
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,795.02,565.65
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,751.83,537.7
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,703.61,505.44
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,653.77,470.54
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,601.18,433.57
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,546.51,394.11
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,488.48,351.08
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,430.62,306.76
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,371.49,260.18
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,313.51,213.22
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,254.46,165.47
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,194.61,117.68
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,138.43,75.93
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,86.69,44.9
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,45.72,33.22
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,42.52,30.6
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,36.44,25.18
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,30.06,19.2
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.34,6.89
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.53,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,85.76,2.99
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,189.2,138.1
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,260.6,203.06
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,341.9,272.49
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,411.44,330.67
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,485.93,390.08
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,548.73,437.24
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,610.39,481.43
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,667.45,520.14
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,724.44,557.75
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,774.26,589.44
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,822.63,619.54
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,863.78,643.13
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,895.09,659.62
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,927.05,676.23
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,956.08,690.55
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,979.01,700.1
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,998.58,707.22
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,1011.07,710.37
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1019.92,711.25
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,1022.57,710.56
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1021.46,707.73
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,1014.53,700.11
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1003.86,690.42
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,987.11,681.28
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,966.81,670.06
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,941.16,656.32
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,912.22,640.39
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,878.02,620.32
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,840.97,598.26
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,799.1,571.67
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,754.87,543.31
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,706.45,513.14
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,656.35,479.65
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,602.13,441.18
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,547.05,400.78
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,487.41,355.58
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,429.18,309.87
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,369.01,261.39
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,310.25,212.82
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,250.76,163.66
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,194.06,117.55
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,134.36,73.08
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,82.85,42.71
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,44.34,31.93
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,41.06,29.19
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,35.36,24.15
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,29.39,18.53
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.62,5.06
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,66.06,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,145.15,103.85
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,214.08,164.85
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,296.14,233.68
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,364.11,290.04
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,437.29,348.32
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,502.62,397.63
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,570.87,446.96
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,627.98,485.88
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,685.55,522.56
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,736.31,553.6
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,782.79,580.92
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,824.35,604.28
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,863.91,625.65
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,898.85,643.41
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,931.36,659.12
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,953.44,671.34
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,963.78,676.45
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,977.67,682.62
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,988.12,686.71
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,990.58,688.18
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,989.44,687.67
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,983.66,683.09
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,974.28,676.45
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,957.99,666.48
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,938.28,654.54
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,912.26,639.32
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,883.24,622.19
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,489.93,361.07
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,102.83,72.37
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,276.21,202.8
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,444.59,322.54
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,494.15,358.59
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,528.17,383.26
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,542.68,395.06
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,530.7,386.43
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,473.72,343.63
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,417.02,299.83
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,358.92,253.15
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,302.02,206.28
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,241.15,156.57
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,185.99,112.1
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,131.15,71.74
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,80.94,42.63
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,45.76,32.97
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,42.14,29.93
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,35.59,24.12
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,28.7,17.64
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.06,0.92
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,71.36,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,160.23,113.75
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,230.13,176.4
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,310.31,243.54
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,377.98,298.91
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,450.79,355.55
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,512.95,400.9
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,577.27,445.42
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,633.4,482.55
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,686.64,515.81
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,736.0,544.42
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,784.27,571.45
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,825.12,595.33
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,863.92,617.63
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,897.94,637.33
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,921.5,650.42
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,943.65,664.07
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,962.59,675.81
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,973.55,681.35
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,980.9,684.81
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,983.85,685.94
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,983.19,685.03
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,974.3,679.8
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,961.9,672.57
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,945.77,662.59
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,926.28,650.62
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,898.34,632.59
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,873.33,616.48
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,839.91,595.78
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,803.9,573.35
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,761.05,546.64
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,716.76,518.01
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,669.76,486.87
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,621.5,453.94
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,568.33,415.6
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,514.01,375.47
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,458.6,334.06
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,403.88,291.78
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,346.86,246.35
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,292.84,202.46
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,237.98,158.1
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,186.66,117.44
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,136.53,81.32
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,92.72,56.23
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,61.55,46.05
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.73,39.59
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,42.29,29.69
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,30.32,18.87
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,60.71,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,134.75,94.21
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,201.3,153.53
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,278.62,218.08
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,332.33,262.57
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,389.27,307.69
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,470.18,368.3
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,552.25,426.99
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,609.16,464.6
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,666.65,500.41
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,636.4,473.89
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,585.95,433.58
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,507.71,374.91
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,392.02,288.78
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,657.14,479.84
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,895.33,631.61
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,918.67,642.81
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,939.01,654.8
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,950.5,660.89
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,958.61,665.07
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,962.07,666.49
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,962.11,666.01
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,956.19,661.42
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,946.88,654.93
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,930.86,645.15
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,911.64,633.54
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,829.48,581.72
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,744.77,524.23
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,775.32,548.42
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,789.74,559.8
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,749.77,534.4
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,707.86,506.8
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,661.35,475.11
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,613.26,441.7
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,561.55,405.32
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,509.45,367.59
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,454.64,327.25
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,400.63,286.18
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,344.79,242.22
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,290.85,198.76
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,235.69,154.69
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,184.08,114.3
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,134.04,78.79
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,88.66,53.26
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,59.5,44.22
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.37,38.24
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.66,28.96
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,30.46,18.66
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.4,0.0
