Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,47.94,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,115.57,79.72
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,180.06,137.09
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,254.23,198.97
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,319.02,252.03
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,389.63,307.64
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,451.49,354.0
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,516.36,400.73
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,577.73,442.61
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,635.69,480.61
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,685.7,512.13
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,735.14,541.85
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,777.16,566.55
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,817.63,589.86
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,857.84,612.03
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,891.54,629.74
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,914.24,643.74
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,933.95,656.05
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,945.83,662.89
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,954.34,667.75
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,958.23,670.05
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,958.69,670.41
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,950.59,666.14
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,939.15,659.91
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,750.25,534.68
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,549.26,392.4
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,496.17,356.88
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,453.94,327.45
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,321.21,233.71
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,190.35,138.21
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,250.64,183.27
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,312.63,228.5
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,355.67,260.41
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,395.42,289.42
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,416.55,305.67
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,427.62,313.65
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,377.92,277.41
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,331.32,243.11
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,279.75,204.61
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,233.43,170.22
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,205.02,147.32
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,170.49,119.4
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,139.4,97.59
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,109.49,78.41
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,81.25,62.53
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,64.55,48.52
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,48.37,34.48
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,31.62,19.27
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,16.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,47.31,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,132.85,90.99
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,199.99,152.58
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,278.02,218.59
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,259.95,206.86
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,228.77,182.12
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,385.33,308.4
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,549.39,435.11
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,605.69,474.69
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,662.57,512.94
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,616.87,473.51
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,548.94,417.66
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,522.96,395.53
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,477.06,358.9
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,579.47,432.07
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,670.78,494.15
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,597.51,439.16
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,534.53,391.69
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,543.98,396.94
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,552.65,401.14
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,639.18,461.96
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,736.85,527.4
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,853.66,607.87
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,951.45,668.58
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,895.0,631.53
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,830.53,586.39
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,816.08,579.26
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,799.79,570.25
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,769.86,550.01
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,737.84,528.38
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,632.66,455.44
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,536.42,387.63
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,505.41,367.47
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,474.49,346.48
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,481.33,352.4
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,471.82,345.06
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,443.65,322.68
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,403.3,289.47
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,308.44,220.13
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,245.35,176.98
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,222.05,151.3
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,174.29,104.53
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,120.73,66.06
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,71.73,39.85
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,46.42,33.7
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,42.4,30.17
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,34.42,23.03
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,25.99,14.62
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,12.93,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,18.44,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,43.48,26.68
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,89.22,66.89
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,131.15,102.86
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,172.01,137.53
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,215.32,173.44
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,236.11,189.24
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,254.67,202.54
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,260.38,205.82
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,275.0,215.77
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,369.49,288.31
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,456.4,352.59
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,611.63,467.45
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,750.76,565.57
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,776.14,578.67
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,798.59,590.51
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,783.67,575.21
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,763.64,556.95
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,655.24,478.22
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,542.61,395.59
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,590.72,430.1
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,637.62,462.22
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,625.15,451.52
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,611.97,440.87
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,667.11,479.51
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,707.51,507.36
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,793.92,570.21
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,858.07,614.5
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,725.57,523.52
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,599.14,433.42
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,663.08,483.27
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,703.77,514.42
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,528.87,389.81
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,375.15,277.1
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,357.47,265.45
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,336.75,250.61
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,369.44,274.86
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,376.91,276.83
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,306.12,222.71
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,253.09,183.46
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,222.29,154.46
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,179.75,115.54
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,130.97,80.97
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,88.37,57.66
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,64.93,49.55
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,55.97,41.82
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,42.46,29.85
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,29.29,16.85
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,17.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,38.66,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,113.8,75.92
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,182.86,139.82
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,263.24,207.64
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,201.64,160.52
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,106.56,82.33
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,328.39,263.71
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,547.32,430.3
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,605.53,469.66
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,664.44,509.01
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,717.81,541.86
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,770.91,573.56
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,813.32,598.47
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,853.92,621.85
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,885.36,638.99
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,919.26,657.61
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,941.95,668.97
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,961.48,678.46
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,976.27,685.1
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,987.64,689.75
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,990.81,690.93
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,981.88,684.97
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,976.38,680.78
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,967.27,674.44
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,950.45,664.14
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,930.22,651.9
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,906.55,637.59
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,879.42,621.16
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,845.55,600.44
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,808.95,577.9
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,767.45,552.02
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,723.64,524.37
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,675.36,491.07
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,625.97,456.14
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,571.96,417.44
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,517.28,377.02
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,459.47,333.7
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,402.09,289.06
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,343.12,241.42
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,285.81,193.97
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,224.0,143.44
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,168.34,99.17
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,114.28,61.11
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,65.38,36.69
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,44.45,31.95
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,40.32,28.34
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,32.2,21.08
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,23.63,11.89
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,49.47,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,137.67,90.09
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,210.81,160.09
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,294.58,230.37
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,364.5,288.22
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,440.08,348.11
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,503.76,396.03
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,569.95,443.73
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,627.08,482.05
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,684.63,518.1
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,731.04,545.54
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,780.03,573.84
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,820.82,595.79
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,859.55,615.8
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,895.82,632.4
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,921.99,642.24
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,944.45,654.33
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,963.6,664.51
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,975.69,669.23
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,984.22,672.02
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,986.17,673.52
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,984.43,673.05
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,977.41,669.24
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,966.69,663.3
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,949.58,653.99
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,928.96,642.63
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,901.91,628.09
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,871.75,611.44
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,837.63,590.79
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,800.74,568.28
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,758.4,543.12
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,713.88,516.02
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,665.73,483.49
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,616.05,448.66
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,562.84,410.34
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,507.82,369.53
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,450.29,326.25
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,393.07,281.54
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,334.11,233.76
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,276.83,186.25
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,219.04,138.8
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,161.15,92.98
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,107.42,55.87
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,59.19,32.91
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,40.89,28.94
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,37.0,25.51
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,29.67,18.9
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,21.94,9.92
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,50.39,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,139.62,89.79
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,212.9,163.0
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,296.23,234.77
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,365.58,293.75
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,440.54,355.02
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,503.79,404.27
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,569.46,453.36
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,626.72,493.03
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,684.39,530.72
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,658.22,506.77
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,613.13,467.84
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,735.84,556.08
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,855.58,633.68
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,886.24,649.94
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,913.99,664.84
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,936.25,676.98
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,955.29,687.04
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,966.43,691.17
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,973.98,693.17
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,967.97,687.64
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,967.14,685.62
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,958.07,677.67
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,953.3,672.66
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,936.24,661.39
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,915.81,648.23
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,886.13,628.03
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,853.91,606.38
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,819.7,584.7
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,783.04,561.37
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,740.77,534.63
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,696.93,505.1
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,649.24,473.33
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,599.93,439.5
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,546.69,401.19
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,493.66,361.84
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,437.71,319.68
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,382.78,276.85
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,325.96,231.27
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,272.66,187.78
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,218.43,144.08
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,167.37,104.43
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,119.25,71.93
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,78.22,51.88
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,59.74,44.91
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,50.16,36.6
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.82,24.72
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,23.83,10.13
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,25.9,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,74.3,44.82
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,140.52,106.96
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,212.87,168.75
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,286.06,230.13
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,357.94,288.86
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,422.19,339.78
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,490.43,392.03
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,547.3,433.52
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,605.62,474.65
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,663.21,513.11
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,716.85,547.58
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,759.48,573.38
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,800.67,597.6
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,839.02,619.84
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,875.56,640.51
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,898.02,651.15
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,917.61,659.91
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,790.66,571.24
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,637.04,461.08
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,681.39,491.58
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,710.61,510.07
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,549.73,398.06
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,392.92,285.74
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,548.92,399.27
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,696.31,499.64
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,677.8,485.95
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,658.18,473.1
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,627.48,452.62
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,596.64,431.94
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,555.41,403.3
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,511.4,372.56
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,511.07,374.43
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,500.66,368.47
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,461.14,340.34
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,420.75,310.96
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,408.25,300.99
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,377.17,274.32
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,320.23,227.88
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,265.72,182.66
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,211.06,138.02
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,160.32,98.22
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,110.78,64.35
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,67.65,44.06
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,51.53,38.16
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,44.04,31.58
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.53,21.18
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.51,6.63
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,39.06,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,111.54,66.81
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,184.67,140.83
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,266.79,211.17
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,338.77,271.65
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,415.12,333.32
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,288.32,231.81
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,102.25,78.03
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,103.67,79.1
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,105.43,80.08
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,159.49,122.55
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,214.86,164.65
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,225.64,171.85
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,236.4,179.14
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,289.07,218.0
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,330.03,247.28
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,464.18,345.87
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,585.47,431.09
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,648.3,472.48
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,696.24,503.71
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,664.93,480.43
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,619.83,448.7
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,543.99,394.65
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,457.87,332.91
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,418.57,305.45
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,380.22,278.11
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,646.72,474.8
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,856.64,613.72
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,732.25,528.75
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,604.71,437.96
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,669.45,489.11
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,700.77,514.78
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,585.04,430.55
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,481.08,354.29
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,501.63,371.43
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,495.69,366.25
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,438.49,321.83
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,381.77,276.48
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,323.26,228.08
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,266.39,180.11
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,205.96,130.21
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,151.59,87.2
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,98.57,51.26
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,51.04,30.83
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,39.52,27.86
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,35.12,23.91
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,27.19,16.63
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.82,3.78
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,35.07,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,101.02,57.12
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,165.75,125.07
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,235.68,184.88
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,297.77,236.61
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,365.46,290.52
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,410.61,323.67
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,454.67,354.2
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,497.07,383.83
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,538.03,411.51
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,580.98,439.59
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,622.75,466.12
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,611.22,455.35
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,608.57,450.81
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,638.06,470.21
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,666.19,488.19
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,700.78,511.57
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,734.3,534.05
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,629.16,458.58
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,493.65,361.06
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,603.79,440.94
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,711.3,515.1
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,558.24,406.57
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,409.07,298.56
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,269.9,198.79
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,132.43,96.13
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,371.76,277.16
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,592.13,432.78
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,503.84,368.6
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,414.71,304.54
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,397.23,292.84
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,379.4,280.47
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,266.25,198.11
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,157.62,116.71
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,237.05,177.86
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,307.64,230.42
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,279.87,209.78
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,252.16,189.16
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,139.27,103.43
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,29.72,18.3
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,25.99,15.45
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,22.26,12.52
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,18.54,9.52
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,14.82,7.02
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.11,3.82
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.4,0.59
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.62,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.85,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.95,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,24.11,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,66.73,33.67
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,120.63,89.58
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,176.54,137.92
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,226.41,180.4
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,279.23,223.98
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,246.89,197.14
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,203.58,160.53
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,115.67,89.57
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,34.37,22.57
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,125.28,96.02
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,223.72,172.05
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,185.36,141.28
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,148.01,111.7
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,126.19,94.62
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,105.04,77.96
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,110.33,82.0
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,115.62,85.97
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,187.92,141.44
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,261.39,195.86
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,401.29,298.97
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,542.32,397.77
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,537.1,392.87
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,531.35,388.98
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,642.6,469.36
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,744.56,539.66
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,683.79,497.16
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,633.34,462.49
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,714.82,526.23
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,766.19,564.68
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,724.31,536.57
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,682.35,508.14
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,583.33,436.7
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,494.34,371.33
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,428.76,323.6
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,368.98,279.22
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,332.91,251.84
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,296.06,223.07
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,287.24,210.59
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,253.3,174.53
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,197.85,128.29
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,146.33,87.58
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,97.03,54.89
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,54.97,41.56
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,46.62,34.31
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,38.93,27.35
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,28.02,17.14
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.63,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
