Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.2,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.05,1.21
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,25.07,14.64
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,38.42,26.25
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,54.9,40.28
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,71.22,53.97
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,88.02,67.76
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,104.76,81.24
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,108.65,84.01
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,112.84,86.97
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,274.29,218.21
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,426.1,336.3
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,333.58,261.31
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,213.47,164.57
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,408.26,317.45
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,597.72,458.16
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,549.88,419.1
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,513.78,389.45
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,427.94,324.18
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,356.4,268.81
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,455.61,343.83
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,566.31,424.6
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,474.0,355.36
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,396.08,296.4
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,264.58,198.74
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,134.34,99.19
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,392.97,299.7
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,638.3,478.54
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,713.29,537.37
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,762.68,575.8
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,638.4,483.28
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,526.64,397.34
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,312.48,238.59
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,114.65,85.09
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,317.24,246.22
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,472.34,361.19
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,282.41,214.92
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,138.16,104.97
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,211.85,156.27
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,248.54,171.79
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,193.71,125.69
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,142.88,85.54
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,93.33,52.55
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,49.85,37.19
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,43.78,31.85
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.69,25.37
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.49,17.24
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,21.74,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,20.29,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,57.18,23.49
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,111.91,83.3
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,167.57,132.01
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,216.3,174.5
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,267.82,218.37
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,313.93,256.16
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,360.91,293.56
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,365.09,295.4
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,351.45,282.9
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,263.92,210.81
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,174.55,136.17
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,178.88,139.05
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,183.32,141.91
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,243.07,188.77
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,317.96,246.32
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,228.96,176.52
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,156.67,119.2
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,288.15,222.43
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,414.51,318.79
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,331.86,254.93
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,242.22,185.35
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,135.98,102.61
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,33.57,21.26
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,27.5,16.42
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,21.44,11.56
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,151.49,115.08
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,283.4,217.33
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,284.66,218.21
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,285.7,219.18
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,269.19,206.66
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,252.93,194.34
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,293.96,226.73
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,327.94,253.18
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,372.0,288.06
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,400.16,308.85
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,324.71,249.77
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,261.12,200.65
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,188.43,144.59
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,125.77,96.73
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,109.95,84.49
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,94.25,72.08
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,78.27,59.07
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,62.49,48.37
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,47.57,35.34
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,32.49,21.97
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,19.96,10.24
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.81,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.18,2.51
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,15.75,7.38
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,22.72,13.37
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,29.69,19.31
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,36.67,25.12
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,43.67,30.83
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,50.2,36.07
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,56.74,41.24
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,63.28,46.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,69.83,51.41
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,74.99,55.3
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,80.15,59.16
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,122.23,92.38
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,165.26,125.7
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,247.45,189.22
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,345.76,262.97
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,354.63,268.41
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,363.35,274.02
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,320.49,241.56
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,268.12,201.89
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,225.89,169.61
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,184.53,137.81
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,184.15,137.59
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,183.72,137.29
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,235.67,176.88
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,287.16,215.55
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,217.01,162.66
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,148.61,110.5
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,151.64,113.06
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,154.63,115.52
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,259.55,196.85
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,354.99,268.67
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,305.47,231.24
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,259.36,196.59
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,326.05,246.24
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,353.59,260.33
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,296.36,212.0
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,242.77,166.63
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,188.63,122.04
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,138.9,83.64
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,92.53,54.69
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,56.62,42.93
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,48.13,35.46
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,39.26,27.38
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,27.8,15.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,41.89,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,114.56,36.77
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,197.17,147.77
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,284.8,224.53
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,355.31,285.03
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,432.16,348.13
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,244.28,199.06
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.91,5.88
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,49.73,35.41
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,86.4,64.98
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,143.58,110.56
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,202.48,156.29
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,221.15,169.88
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,239.9,183.48
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,331.65,252.94
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,412.31,311.92
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,360.68,272.12
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,295.56,222.57
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,255.08,191.67
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,215.52,161.25
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,620.12,468.63
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,953.8,688.47
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,945.68,678.21
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,933.92,669.25
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,916.28,658.04
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,895.19,644.72
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,869.25,628.33
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,840.09,609.86
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,805.05,587.08
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,767.28,562.43
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,725.61,534.3
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,681.63,503.93
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,633.21,469.18
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,583.3,432.5
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,530.17,392.73
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,476.17,351.0
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,419.08,306.28
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,360.1,258.6
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,301.52,209.45
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,244.43,160.89
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,186.58,113.15
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,132.18,71.46
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,79.42,39.15
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,35.46,24.49
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,31.2,20.79
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,26.76,16.68
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,18.84,8.46
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,12.39,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,46.75,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,125.33,29.64
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,210.52,157.29
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,300.03,236.0
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,371.79,297.42
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,449.76,360.88
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,510.93,407.78
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,577.81,456.18
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,634.74,493.86
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,691.78,529.99
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,741.28,558.42
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,789.56,584.94
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,821.92,601.8
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,858.91,621.34
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,890.24,635.39
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,918.76,647.28
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,939.29,656.56
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,956.39,663.7
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,967.05,665.59
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,974.01,665.36
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,974.15,664.75
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,970.52,662.16
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,961.32,655.13
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,948.39,646.13
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,929.83,635.23
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,907.73,622.37
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,877.2,604.17
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,843.91,584.29
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,808.47,563.28
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,770.36,540.46
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,726.93,514.03
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,681.56,485.08
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,559.6,399.89
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,450.71,322.85
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,474.9,341.02
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,471.53,336.15
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,413.91,292.16
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,357.04,247.81
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,298.56,201.23
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,240.19,154.34
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,183.61,110.13
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,131.04,71.71
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,80.98,42.67
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,46.49,33.3
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,40.12,27.86
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,33.44,21.81
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.59,9.64
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,12.39,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,26.08,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,75.44,7.32
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,152.04,112.37
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,228.57,179.78
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,296.64,238.17
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,371.84,300.45
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,224.1,181.8
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,35.28,23.57
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,52.53,37.71
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,69.81,51.55
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,79.19,58.82
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,88.86,66.23
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,74.05,54.06
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,59.59,42.29
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,82.97,60.61
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,107.03,79.12
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,134.79,100.38
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,162.73,121.4
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,153.63,113.81
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,144.66,106.52
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,218.07,161.53
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,292.2,214.93
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,229.35,168.1
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,168.15,122.79
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,256.46,188.44
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,354.75,258.19
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,315.24,229.15
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,270.15,196.96
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,265.03,193.72
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,259.87,190.2
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,332.11,243.23
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,394.18,287.18
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,262.49,192.56
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,136.95,99.95
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,136.23,100.18
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,135.45,99.86
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,125.94,93.18
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,116.47,86.46
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,193.33,139.59
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,237.3,162.02
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,185.53,121.28
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,138.55,86.86
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,93.53,59.09
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,62.48,47.39
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,50.93,37.41
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,40.15,27.65
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,24.21,10.63
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.58,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,13.77,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,34.44,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,106.05,77.1
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,170.3,133.61
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,234.51,188.94
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,305.07,248.42
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,211.95,172.31
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,100.1,77.62
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,85.57,65.46
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,72.61,54.5
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,40.43,27.8
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.35,1.24
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.82,1.6
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.29,1.95
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,54.0,38.2
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,99.26,74.18
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,138.71,105.24
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,178.63,136.28
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,224.15,171.13
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,269.86,205.52
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,357.89,271.67
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,433.71,327.06
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,451.08,338.86
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,467.69,350.29
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,422.25,316.58
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,378.08,283.77
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,379.64,285.27
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,380.69,286.27
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,482.59,364.2
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,572.89,431.15
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,558.29,420.94
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,540.36,408.59
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,385.52,293.15
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,246.96,187.27
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,269.65,205.44
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,285.91,217.83
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,233.88,178.46
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,186.45,142.58
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,162.17,123.95
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,138.03,105.31
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,118.35,90.24
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,99.55,75.68
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,80.71,60.59
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,62.55,48.06
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,45.73,33.35
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,28.67,18.23
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,15.78,4.03
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.86,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.72,1.94
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,16.68,8.09
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,25.51,15.68
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,34.35,23.22
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,43.66,31.06
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,52.99,38.79
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,150.11,119.45
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,251.64,200.59
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,160.8,126.59
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,71.7,53.26
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,131.58,101.64
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,193.9,150.51
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,202.88,156.66
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,211.9,163.01
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,185.53,141.88
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,159.82,121.4
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,342.03,261.94
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,533.21,399.14
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,414.86,311.53
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,300.31,226.23
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,289.33,218.13
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,278.49,209.64
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,277.48,208.91
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,276.42,208.14
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,539.94,407.48
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,769.64,566.38
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,736.73,541.68
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,700.15,517.06
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,624.57,462.66
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,550.86,409.24
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,548.4,409.11
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,532.39,397.96
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,350.17,264.12
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,197.97,149.68
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,247.68,187.43
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,280.71,209.16
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,223.39,165.69
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,175.3,130.41
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,147.87,109.79
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,121.39,90.09
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,94.3,69.97
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,71.76,55.52
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,52.94,39.28
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,34.19,22.67
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,17.58,3.51
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,18.0,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,48.63,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,132.28,95.89
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,206.93,162.72
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,275.31,221.02
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,350.84,282.66
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,311.74,250.76
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,259.45,207.23
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,293.66,233.56
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,327.63,258.4
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,517.32,402.82
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,704.83,534.5
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,646.5,488.91
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,569.47,431.41
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,727.78,547.74
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,882.13,649.21
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,671.43,502.25
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,407.71,305.88
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,529.96,397.37
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,651.52,482.94
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,659.32,487.49
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,665.68,491.98
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,670.16,494.77
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,673.02,496.47
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,572.83,424.4
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,477.3,354.61
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,496.17,369.25
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,503.53,375.15
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,485.41,362.4
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,466.62,349.22
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,574.12,432.63
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,645.96,486.96
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,573.57,432.86
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,506.0,382.48
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,434.59,328.49
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,371.25,280.22
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,329.6,248.09
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,288.74,215.78
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,194.03,144.83
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,120.93,92.02
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,103.34,78.48
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,85.94,64.72
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,68.75,50.74
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,51.97,38.8
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,36.95,25.68
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,21.34,11.87
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.66,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.01,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,22.87,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,132.21,94.2
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,231.61,181.08
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,302.09,241.85
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,383.25,309.26
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,447.52,361.27
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,514.61,413.63
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,572.61,458.1
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,631.47,501.86
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,680.09,535.43
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,727.91,567.86
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,768.52,593.91
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,807.38,618.35
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,718.06,550.33
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,609.37,465.07
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,519.11,396.68
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,425.63,324.39
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,420.76,319.72
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,415.58,314.53
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,459.21,347.07
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,514.6,387.4
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,451.95,340.64
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,402.98,303.82
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,340.43,257.31
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,271.56,205.41
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,393.64,298.59
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,510.2,384.08
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,549.66,413.97
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,574.86,433.56
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,351.51,268.26
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,143.93,107.64
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,120.82,90.28
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,97.88,72.59
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,59.12,41.94
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,20.44,10.92
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,194.58,147.53
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,329.22,243.67
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,207.4,152.13
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,126.45,96.76
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,138.52,97.79
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,125.7,79.42
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,82.59,54.1
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,60.13,45.86
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,48.86,35.78
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,34.7,22.63
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,17.85,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
