Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.77,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,13.9,4.91
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,23.19,13.35
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,35.76,24.07
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,48.34,34.7
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,62.06,46.08
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,75.78,57.25
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,343.7,279.0
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,604.05,479.54
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,368.05,294.63
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,82.04,60.89
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,199.16,154.9
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,317.47,245.95
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,412.88,318.08
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,496.16,379.44
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,552.32,420.58
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,622.89,471.22
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,785.56,591.67
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,936.13,692.67
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,778.48,581.32
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,594.59,444.3
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,774.68,580.66
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,914.4,676.72
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,896.98,663.62
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,876.2,649.6
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,850.58,632.7
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,821.8,613.68
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,786.09,589.61
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,747.8,563.7
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,613.05,464.21
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,490.05,370.47
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,541.15,411.6
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,563.0,428.01
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,508.56,385.11
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,453.47,340.85
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,395.65,293.69
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,338.72,245.88
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,279.78,195.52
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,221.01,145.42
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,164.49,99.33
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,112.5,61.32
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,63.53,35.38
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,42.16,30.53
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,35.04,24.06
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,27.57,16.61
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.62,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,79.68,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,187.77,132.84
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,281.84,221.22
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,356.09,285.1
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,437.29,351.17
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,504.96,403.43
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,572.16,452.52
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,630.43,496.24
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,688.92,538.21
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,738.94,572.98
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,787.76,606.13
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,829.09,633.52
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,860.73,654.12
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,890.93,672.46
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,918.15,688.72
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,938.84,701.07
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,956.1,711.26
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,830.76,623.82
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,667.67,501.78
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,836.25,627.4
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,970.08,714.98
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,839.59,624.54
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,683.04,509.0
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,811.98,606.25
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,903.12,667.08
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,873.83,645.72
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,841.39,623.45
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,803.92,598.96
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,763.78,572.51
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,718.72,542.72
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,671.8,509.31
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,621.18,472.6
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,569.33,433.87
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,512.56,389.48
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,455.72,343.75
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,397.03,295.22
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,339.28,246.19
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,279.68,195.16
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,222.75,146.35
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,162.49,97.49
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,109.32,58.88
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,58.96,32.47
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,38.06,27.26
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,31.2,20.97
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,24.0,13.6
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,11.91,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,105.03,72.35
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,197.87,157.2
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,255.21,208.24
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,316.72,260.89
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,372.28,306.34
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,430.58,351.96
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,502.84,406.98
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,585.65,467.32
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,675.16,529.41
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,765.1,588.15
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,805.32,611.08
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,843.37,632.4
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,875.64,650.03
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,897.58,660.69
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,917.4,669.2
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,933.87,675.44
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,944.51,678.84
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,951.53,680.12
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,951.39,677.42
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,947.55,672.61
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,937.71,665.24
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,924.23,655.85
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,798.76,574.54
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,654.58,473.65
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,556.81,406.0
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,473.58,346.21
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,419.43,308.86
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,375.33,277.68
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,391.18,290.36
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,407.77,302.73
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,405.19,301.75
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,398.16,297.26
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,437.65,326.5
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,443.65,327.64
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,385.9,281.92
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,329.18,235.78
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,270.99,187.16
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,213.17,138.73
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,157.02,93.7
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,105.54,56.96
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,57.11,32.41
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,39.17,28.05
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,31.89,21.39
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,24.24,13.34
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,14.3,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.3,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,105.17,70.29
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,199.36,156.91
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,263.72,213.63
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,334.63,273.98
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,399.31,327.57
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,474.09,386.95
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,552.21,446.77
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,634.04,506.62
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,685.41,539.96
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,736.25,572.04
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,777.12,596.46
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,811.87,616.0
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,852.98,639.27
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,892.0,660.29
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,905.17,663.84
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,922.84,670.42
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,863.32,627.35
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,777.9,564.96
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,869.62,626.69
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,938.24,666.18
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,927.49,656.13
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,913.23,645.25
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,894.48,632.83
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,872.37,618.51
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,843.04,598.64
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,815.52,580.14
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,779.02,557.83
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,740.04,533.84
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,578.32,422.69
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,430.59,317.12
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,285.06,213.42
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,146.27,109.26
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,150.1,113.16
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,153.65,116.28
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,162.66,123.74
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,169.82,129.61
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,149.47,113.97
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,129.75,98.78
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,134.57,92.41
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,111.59,65.89
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,64.94,41.22
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,47.62,35.2
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,37.02,25.67
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,25.97,14.21
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,15.73,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,39.24,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,138.72,91.43
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,226.94,178.53
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,300.23,243.28
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,381.15,312.1
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,450.51,368.8
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,523.57,426.06
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,582.56,471.16
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,642.47,514.83
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,693.74,550.44
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,744.44,584.91
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,781.68,608.35
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,821.23,633.1
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,855.98,654.07
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,888.28,673.1
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,909.41,685.68
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,927.27,696.13
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,937.49,700.57
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,944.12,702.79
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,937.29,697.55
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,934.81,695.5
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,924.59,687.04
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,910.88,676.46
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,892.22,664.04
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,870.23,649.49
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,846.59,634.2
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,814.33,612.98
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,777.81,588.47
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,738.81,562.09
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,694.12,530.53
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,647.78,496.51
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,597.66,459.65
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,546.58,420.91
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,492.08,377.71
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,437.72,333.33
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,378.62,284.57
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,322.29,236.66
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,264.39,186.59
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,209.39,139.18
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,154.45,94.64
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,104.53,59.13
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,57.36,35.59
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,42.5,31.06
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,33.41,22.73
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,23.82,11.99
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,13.82,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,37.01,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,134.85,86.13
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,222.78,175.73
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,297.63,242.5
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,381.12,314.32
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,235.96,196.11
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,45.53,32.91
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,84.1,65.22
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,125.17,98.87
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,121.56,95.37
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,118.54,92.42
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,132.79,103.74
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,147.04,114.96
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,251.46,198.87
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,350.02,275.44
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,326.98,255.71
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,303.93,236.45
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,266.53,206.66
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,243.27,187.82
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,242.06,186.73
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,240.88,185.64
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,228.31,175.77
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,215.92,166.09
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,213.92,164.51
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,211.93,162.96
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,187.42,143.58
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,163.34,124.57
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,165.89,126.7
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,168.39,128.78
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,166.24,127.24
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,164.1,125.76
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,153.72,117.79
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,143.49,109.96
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,175.39,135.58
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,205.47,159.42
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,137.82,106.28
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,72.61,54.19
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,64.66,47.89
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,56.72,41.48
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,95.35,61.66
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,103.5,59.9
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,57.59,37.41
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,44.69,33.04
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.67,22.89
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,23.71,10.95
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,14.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,47.92,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,154.81,95.43
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,257.54,203.46
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,333.4,272.14
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,416.99,344.49
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,485.79,402.64
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,554.66,458.78
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,612.81,503.26
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,671.33,545.78
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,721.56,579.83
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,770.71,612.21
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,810.65,637.93
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,841.04,656.43
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,871.75,674.99
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,899.61,691.36
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,919.33,703.33
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,935.65,713.05
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,945.86,717.3
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,952.4,719.19
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,951.96,717.89
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,947.75,714.24
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,832.21,632.68
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,689.58,524.03
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,678.11,516.71
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,664.87,507.32
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,584.97,446.28
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,501.39,382.36
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,642.84,494.18
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,740.48,568.14
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,643.76,495.31
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,550.79,424.13
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,471.29,363.7
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,405.69,312.98
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,365.67,282.09
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,326.55,251.26
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,254.9,196.13
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,195.5,150.93
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,169.75,130.4
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,144.7,110.26
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,134.14,89.83
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,92.79,48.32
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,44.69,27.07
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,34.91,24.45
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,27.84,17.77
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,20.43,7.45
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,11.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.81,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,13.91,3.04
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,24.14,14.04
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,38.4,26.48
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,53.36,39.41
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,69.86,53.48
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,86.26,67.26
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,109.81,86.59
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,133.28,105.51
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,112.79,88.17
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,94.15,72.47
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,117.01,90.96
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,139.99,109.31
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,127.28,98.74
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,115.06,88.66
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,144.04,111.92
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,173.22,135.06
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,176.3,137.02
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,179.39,139.06
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,182.95,141.78
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,186.48,144.5
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,244.39,189.77
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,302.26,234.06
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,250.12,193.46
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,199.4,153.84
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,196.52,151.43
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,193.66,148.98
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,197.24,151.92
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,200.67,154.76
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,193.53,149.03
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,186.48,143.43
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,173.78,133.93
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,161.33,124.6
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,179.9,139.67
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,196.66,153.1
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,157.71,122.46
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,120.66,93.24
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,106.58,82.14
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,92.6,70.94
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,77.85,59.08
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,63.24,47.09
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,49.62,37.49
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,36.21,25.51
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,23.67,14.14
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.12,0.57
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.01,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.33,1.35
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.11,3.73
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,13.9,6.09
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.37,6.47
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,14.84,6.83
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.17,8.72
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,19.5,10.6
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.32,7.08
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.14,3.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,12.54,4.72
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,13.94,5.85
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.34,6.98
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.14,9.24
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,19.54,10.37
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,19.55,10.36
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.36
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,25.14,14.92
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,30.74,19.49
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,36.8,24.43
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.38
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,86.78,65.06
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,131.35,101.02
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,105.63,80.37
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,80.2,59.88
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,83.46,62.63
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,86.71,65.39
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,79.68,59.91
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,72.66,54.4
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,47.44,33.74
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,17.64,9.13
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,12.99,5.28
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,11.59,4.13
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.19,2.97
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.34,1.41
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.09,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.31,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,138.58,67.88
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,293.55,232.65
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,372.56,307.01
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,458.72,383.47
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,527.14,442.78
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,598.07,501.64
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,651.35,543.35
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,710.13,587.98
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,759.74,623.61
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,807.82,657.42
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,847.74,684.0
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,885.12,708.35
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,915.37,727.56
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,942.41,744.39
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,961.49,754.75
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,976.86,762.53
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,985.34,765.93
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,989.89,766.74
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,988.25,764.5
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,982.58,759.64
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,971.87,749.96
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,957.17,737.73
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,935.38,721.76
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,909.86,703.33
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,879.65,681.07
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,846.06,656.48
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,807.21,629.09
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,765.47,599.51
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,718.65,566.28
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,669.55,528.5
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,617.17,487.0
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,563.26,443.22
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,505.18,394.99
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,446.53,344.89
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,385.79,292.22
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,325.61,238.67
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,263.56,183.18
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,203.7,130.16
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,140.89,78.6
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,85.25,40.89
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,32.52,23.08
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,28.46,19.22
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,22.68,13.47
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,16.73,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,9.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
