Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,47.56,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,124.83,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,219.5,165.68
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,312.63,251.81
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,384.55,314.4
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,461.65,378.57
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,522.34,427.12
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,584.6,474.68
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,631.7,507.11
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,682.34,540.95
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,722.99,567.31
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,761.78,591.86
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,793.49,611.44
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,822.62,629.04
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,729.25,562.18
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,604.07,467.02
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,651.93,501.31
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,685.46,524.0
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,667.88,509.88
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,637.0,486.92
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,755.49,575.37
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,837.86,630.8
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,763.54,579.06
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,676.64,515.95
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,657.21,502.78
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,638.94,489.7
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,544.92,418.49
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,456.69,350.95
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,436.17,335.98
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,413.56,318.75
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,428.96,330.72
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,425.99,326.69
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,393.71,298.24
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,355.59,263.75
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,299.13,215.55
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,244.78,168.56
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,186.74,119.62
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,134.48,77.64
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,83.49,42.93
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,40.14,23.1
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,26.27,16.39
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,18.61,5.6
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,10.96,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,25.34,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,73.45,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,160.2,118.61
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,240.58,193.55
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,309.3,253.67
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,383.94,316.71
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,445.09,367.15
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,512.0,420.29
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,566.33,462.04
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,620.84,502.75
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,663.7,532.54
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,705.27,560.34
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,739.64,582.27
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,771.9,602.32
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,793.17,615.43
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,811.62,626.56
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,821.66,630.61
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,828.54,632.58
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,730.04,560.81
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,623.95,480.63
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,571.53,439.86
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,508.57,391.06
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,479.23,368.76
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,450.37,346.56
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,456.06,351.28
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,459.48,353.96
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,557.46,429.81
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,624.62,480.08
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,577.24,443.0
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,530.26,406.65
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,481.93,370.47
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,433.82,333.24
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,363.87,278.26
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,303.18,229.62
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,255.8,190.93
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,213.63,156.38
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,167.43,118.62
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,127.06,86.88
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,88.21,58.98
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,55.39,38.66
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,36.98,25.34
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,21.46,5.96
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,11.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.34,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,20.43,10.25
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,35.64,24.32
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,55.26,41.47
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,74.45,58.05
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,94.02,74.69
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,113.52,90.93
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,126.89,101.79
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,140.49,112.67
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,156.73,125.58
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,173.1,138.43
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,162.57,129.11
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,152.5,120.28
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,160.89,126.91
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,169.34,133.53
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,175.21,137.84
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,181.12,142.19
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,231.43,182.52
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,293.9,231.56
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,294.11,230.94
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,294.26,230.56
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,352.44,276.77
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,417.44,326.96
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,403.78,315.86
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,389.78,304.9
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,364.35,285.44
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,333.14,261.52
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,267.0,209.8
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,201.43,157.97
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,195.0,153.27
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,190.66,150.02
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,186.68,146.87
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,180.8,141.85
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,157.3,123.04
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,134.89,105.02
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,111.66,86.0
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,89.6,67.93
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,67.77,50.27
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,48.9,36.66
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,32.03,21.19
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.85,1.2
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.63,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,55.77,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,163.41,117.32
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,247.61,198.65
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,318.05,260.51
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,397.72,327.55
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,459.69,378.32
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,523.61,428.68
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,577.44,468.64
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,631.47,506.85
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,672.7,534.84
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,712.53,561.27
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,744.73,580.64
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,774.69,598.13
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,795.43,608.81
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,809.01,614.42
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,819.84,617.44
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,827.42,618.28
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,827.72,614.92
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,824.68,609.44
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,815.1,599.72
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,802.24,588.01
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,782.83,573.99
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,760.4,558.15
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,729.95,537.09
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,697.26,514.06
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,661.32,489.46
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,624.62,463.83
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,581.21,433.53
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,536.63,401.5
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,487.82,365.0
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,438.87,327.31
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,385.92,285.86
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,334.09,243.96
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,279.86,199.52
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,228.4,156.72
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,175.83,113.86
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,127.85,76.53
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,81.07,45.44
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,42.62,30.65
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,28.05,17.39
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.41,0.46
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,72.25,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,183.58,128.48
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,275.38,219.45
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,345.3,281.11
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,420.44,344.46
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,455.21,373.37
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,488.31,399.5
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,499.19,406.61
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,510.81,413.55
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,530.14,426.01
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,546.52,435.78
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,661.02,522.38
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,769.54,597.83
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,790.03,609.21
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,807.57,619.2
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,817.43,624.21
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,824.04,627.13
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,824.35,626.41
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,821.28,623.55
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,811.64,615.44
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,798.69,605.26
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,779.72,591.92
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,757.68,576.59
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,672.26,513.47
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,584.94,446.89
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,565.95,433.72
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,543.48,417.22
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,543.82,417.72
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,530.77,407.38
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,445.84,341.59
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,369.73,282.5
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,354.49,268.05
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,329.47,243.67
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,275.3,198.12
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,224.02,154.66
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,171.67,111.51
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,124.37,74.59
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,78.48,44.1
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,41.11,29.31
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.28,16.65
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.62,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,67.24,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,180.79,123.37
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,278.43,223.62
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,360.29,296.97
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,449.09,373.42
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,511.73,426.26
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,572.03,475.4
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,629.11,519.35
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,686.22,561.91
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,727.75,591.8
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,767.41,619.81
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,795.62,638.01
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,828.25,659.3
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,848.85,672.45
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,866.12,683.27
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,876.56,688.19
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,883.36,690.65
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,883.06,689.51
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,878.99,685.91
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,739.31,582.86
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,575.19,453.61
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,712.19,562.45
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,809.88,633.55
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,781.03,610.99
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,748.93,587.06
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,710.25,559.24
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,669.02,527.52
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,624.3,492.52
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,577.55,455.12
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,525.97,413.7
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,473.37,370.18
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,416.99,321.81
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,360.67,272.18
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,302.05,220.16
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,245.04,168.97
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,184.92,116.41
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,130.06,71.52
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,76.38,35.78
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,30.25,20.66
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,21.52,12.2
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,14.82,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,8.1,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,107.21,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,220.73,148.96
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,327.62,266.93
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,402.54,335.67
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,482.29,404.67
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,544.81,456.94
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,608.58,507.44
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,659.55,543.59
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,709.71,577.67
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,743.89,598.94
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,782.29,622.56
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,812.64,639.0
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,840.18,653.02
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,860.08,662.35
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,876.58,668.97
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,885.53,669.86
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,890.79,668.29
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,889.59,663.55
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,884.6,656.6
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,873.78,646.13
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,859.23,633.68
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,837.52,620.65
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,812.37,605.48
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,782.59,587.22
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,749.66,566.73
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,711.29,542.2
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,670.4,513.6
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,624.06,479.34
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,575.94,442.8
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,524.3,402.8
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,471.75,360.77
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,415.26,314.37
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,358.56,266.34
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,299.57,215.67
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,242.47,165.79
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,183.91,115.73
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,129.63,72.17
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,76.51,37.21
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,31.38,21.71
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,23.17,13.45
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.02,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,109.5,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,223.08,143.61
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,332.05,270.88
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,407.91,341.54
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,488.89,412.44
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,550.97,464.7
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,614.29,514.75
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,659.78,546.4
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,710.23,580.29
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,750.86,607.08
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,789.39,631.74
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,819.3,648.96
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,846.36,663.9
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,866.6,674.94
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,883.35,683.57
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,891.86,687.06
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,896.61,688.18
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,895.01,684.6
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,889.55,678.61
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,878.19,668.82
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,863.05,656.69
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,842.04,641.97
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,817.48,624.96
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,786.72,603.07
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,752.83,579.05
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,714.31,552.37
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,673.18,521.6
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,626.5,486.07
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,577.96,448.27
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,525.8,407.49
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,472.65,364.55
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,416.07,317.08
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,359.63,268.27
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,300.48,216.49
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,243.04,165.57
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,182.5,113.38
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,127.38,68.98
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,73.67,34.0
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,27.84,18.5
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,20.77,11.26
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.02,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,85.41,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,195.74,116.94
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,303.77,246.69
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,378.56,316.6
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,458.71,386.91
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,520.31,439.85
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,583.34,491.71
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,634.47,529.74
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,684.97,565.94
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,724.9,593.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,756.27,614.75
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,787.11,634.99
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,815.24,652.96
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,834.61,663.75
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,850.7,672.17
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,860.42,676.42
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,866.54,678.27
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,866.49,677.17
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,862.72,673.66
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,852.42,664.49
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,838.46,652.99
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,818.56,638.67
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,795.22,622.05
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,765.97,600.52
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,733.64,576.83
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,696.05,549.71
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,655.94,518.8
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,611.44,483.28
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,565.12,445.6
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,513.91,404.66
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,461.8,361.66
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,406.47,314.26
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,350.87,265.34
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,292.44,213.5
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,235.97,162.88
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,178.13,112.67
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,124.63,69.36
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,72.21,34.89
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,28.34,19.15
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,21.37,11.72
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.12,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,83.25,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,194.95,105.2
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,306.9,245.52
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,381.19,314.35
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,460.58,382.71
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,404.52,338.88
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,320.14,269.26
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,432.8,362.65
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,546.88,452.57
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,654.94,534.14
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,756.57,606.83
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,676.44,545.09
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,567.49,458.11
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,711.85,569.51
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,840.52,658.99
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,848.86,661.88
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,853.68,663.65
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,781.68,610.85
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,689.99,542.15
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,643.61,505.52
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,586.25,460.5
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,583.73,459.01
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,588.49,462.24
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,507.16,398.68
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,431.45,339.19
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,482.83,380.81
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,522.75,411.69
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,508.82,399.97
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,485.55,380.89
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,372.87,292.81
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,274.87,216.12
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,245.01,192.35
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,216.03,168.65
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,185.05,143.43
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,154.84,118.37
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,124.04,92.78
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,95.05,69.05
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,66.83,47.13
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,41.71,30.59
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,27.27,16.04
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
