Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,48.42,18.62
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,103.67,79.9
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,159.34,129.91
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,208.34,173.22
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,251.16,210.38
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,295.16,247.58
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,340.23,285.25
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,387.43,323.83
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,468.26,389.11
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,539.66,445.63
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,658.73,539.8
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,776.14,626.94
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,720.08,583.71
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,652.3,529.96
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,667.61,541.13
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,680.68,550.14
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,477.91,388.31
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,266.84,213.76
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,384.62,311.3
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,486.93,393.96
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,654.27,530.92
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,781.83,630.17
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,755.36,609.9
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,725.58,587.89
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,687.74,559.54
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,647.54,527.99
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,603.06,491.44
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,556.68,452.58
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,506.02,409.33
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,455.07,364.76
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,399.26,315.31
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,344.06,265.23
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,286.04,212.61
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,230.31,161.72
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,173.47,111.85
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,121.72,69.74
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,68.83,34.29
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,27.96,18.78
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,20.26,10.3
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,14.3,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.15,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,140.68,53.31
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,292.55,234.79
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,363.47,303.87
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,447.21,378.2
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,510.82,433.04
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,576.1,486.88
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,628.68,527.5
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,680.85,566.04
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,722.08,595.29
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,754.86,617.52
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,786.8,638.79
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,816.26,657.93
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,835.81,669.0
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,852.04,677.64
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,861.47,681.39
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,867.28,682.68
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,866.26,678.85
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,861.5,672.55
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,850.57,662.52
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,835.94,650.12
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,815.93,634.88
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,792.43,617.33
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,763.32,594.78
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,731.05,570.14
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,693.14,542.68
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,652.64,511.41
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,608.07,476.51
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,561.49,439.32
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,510.22,397.63
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,457.97,354.05
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,402.35,306.92
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,346.89,258.56
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,288.79,207.55
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,232.4,157.44
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,174.44,107.45
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,118.88,62.98
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,66.25,29.42
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,23.86,15.06
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,17.7,7.97
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,12.39,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,145.67,38.44
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,306.14,242.41
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,383.43,316.5
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,466.5,388.45
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,528.32,440.71
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,591.52,491.54
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,641.54,528.95
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,684.62,559.63
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,722.88,586.92
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,759.14,612.23
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,787.82,630.45
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,813.7,646.45
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,830.45,655.58
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,843.81,662.34
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,850.57,664.87
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,853.69,665.01
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,851.1,660.94
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,844.87,654.51
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,832.16,644.13
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,815.96,631.51
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,719.52,562.56
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,611.78,480.0
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,670.58,526.13
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,704.93,551.69
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,588.95,462.34
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,468.23,368.54
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,473.18,373.25
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,465.82,367.0
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,458.68,359.67
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,439.26,341.09
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,384.06,294.14
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,330.2,247.32
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,274.71,199.12
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,221.62,152.5
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,164.36,104.28
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,114.66,65.43
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,66.72,34.5
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,30.03,20.22
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,22.0,10.76
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,17.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,136.21,15.56
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,286.85,227.67
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,359.65,301.98
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,446.11,380.52
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,510.31,437.58
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,576.21,493.67
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,630.48,537.46
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,684.43,579.09
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,726.56,609.11
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,760.29,632.04
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,793.78,654.27
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,824.76,674.14
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,845.88,687.57
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,863.63,698.49
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,873.51,702.68
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,879.69,704.32
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,879.44,702.71
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,875.37,698.55
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,864.47,688.77
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,849.82,676.53
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,829.56,661.64
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,805.76,644.32
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,776.88,622.22
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,744.78,597.86
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,706.43,569.18
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,665.46,536.85
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,619.5,500.24
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,571.63,461.18
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,519.9,417.79
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,467.16,372.33
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,410.51,322.49
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,353.98,271.41
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,295.03,217.84
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,236.74,164.54
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,177.35,112.16
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,122.27,67.24
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,68.25,32.15
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,26.04,17.33
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,18.92,8.49
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,12.39,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,143.75,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,306.06,241.28
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,383.52,320.53
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,466.99,395.25
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,529.45,448.47
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,593.38,499.76
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,638.47,532.71
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,688.3,567.44
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,728.26,592.78
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,766.2,615.66
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,794.99,631.12
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,820.91,644.1
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,838.62,652.98
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,852.92,659.55
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,861.01,661.57
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,865.42,661.26
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,863.23,659.11
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,857.31,654.69
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,844.68,645.54
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,828.46,634.12
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,807.58,620.03
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,783.32,603.71
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,752.3,582.7
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,718.5,559.71
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,680.88,533.37
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,640.82,503.78
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,595.68,468.68
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,548.93,431.43
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,498.61,391.57
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,447.53,349.68
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,392.03,302.54
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,336.67,254.09
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,279.23,203.23
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,224.02,153.87
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,166.9,104.85
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,115.03,63.63
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,64.92,31.58
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,27.08,17.94
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,20.2,8.82
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,115.81,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,246.42,188.16
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,319.81,262.26
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,400.33,333.15
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,254.5,215.14
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,57.43,44.36
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,68.23,53.95
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,79.03,63.08
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,65.6,51.29
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,53.93,41.1
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,53.47,40.47
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,53.01,39.83
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,91.58,72.11
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,132.51,105.44
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,198.27,158.38
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,277.69,219.69
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,340.49,268.68
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,413.77,324.41
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,366.2,287.06
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,331.08,259.75
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,358.1,281.36
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,392.67,307.75
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,361.22,282.95
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,322.9,253.41
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,247.53,194.86
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,171.79,134.87
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,207.73,164.42
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,236.0,186.88
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,353.99,279.13
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,426.15,328.76
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,373.86,283.89
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,322.06,239.44
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,265.82,191.19
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,213.07,145.46
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,159.48,100.22
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,110.4,61.73
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,62.79,31.73
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,27.6,18.1
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,18.88,7.24
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,11.44,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,80.08,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,171.32,128.95
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,245.23,202.39
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,327.27,275.27
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,391.91,331.26
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,460.12,387.96
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,521.92,437.59
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,583.98,485.68
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,628.87,519.22
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,672.63,550.84
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,717.34,581.08
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,760.41,609.44
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,782.69,622.27
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,802.07,633.15
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,813.15,638.12
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,825.57,644.17
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,826.38,644.02
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,823.73,641.71
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,816.62,635.77
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,805.96,627.49
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,785.82,613.37
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,762.54,597.16
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,720.23,566.2
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,679.87,534.91
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,643.73,507.5
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,605.78,478.22
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,565.58,447.06
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,523.5,413.63
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,473.79,373.77
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,424.12,332.86
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,372.78,289.08
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,321.85,244.54
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,266.53,196.37
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,214.46,150.84
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,161.78,106.24
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,113.95,68.4
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,67.35,38.02
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,33.51,23.16
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,21.42,8.39
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,10.48,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,65.17,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,179.0,132.41
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,250.83,206.33
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,330.49,277.2
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,393.55,331.92
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,462.29,388.79
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,518.96,432.98
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,576.16,475.56
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,619.89,507.17
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,662.49,536.69
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,697.08,559.67
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,729.63,580.84
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,752.12,595.57
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,771.89,608.39
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,786.48,616.38
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,797.99,622.26
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,800.11,623.07
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,798.96,621.82
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,789.18,613.9
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,780.18,606.75
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,761.32,593.82
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,739.45,578.84
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,720.0,564.57
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,696.32,546.59
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,659.72,518.64
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,620.94,488.66
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,577.52,454.86
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,532.46,418.96
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,482.45,377.96
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,432.05,335.63
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,378.87,290.23
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,326.22,244.13
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,270.47,195.67
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,216.0,148.02
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,160.96,101.25
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,110.68,61.66
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,62.66,31.39
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,27.85,18.17
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,18.61,5.94
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.48,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,96.09,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,244.42,176.63
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,321.55,262.6
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,400.1,333.39
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,464.79,389.52
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,531.68,444.66
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,583.62,484.6
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,635.29,521.07
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,677.0,548.43
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,717.06,573.5
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,750.44,592.82
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,774.82,605.17
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,795.2,615.55
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,812.46,623.6
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,822.16,625.2
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,828.42,624.54
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,828.11,622.79
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,824.24,618.89
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,815.01,610.47
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,802.24,599.93
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,782.57,586.97
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,759.62,571.96
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,730.4,552.45
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,698.45,531.04
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,662.08,505.07
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,623.36,476.81
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,580.31,444.75
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,535.43,410.43
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,485.88,371.18
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,436.12,330.64
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,381.71,285.75
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,327.66,239.8
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,271.29,191.66
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,217.21,144.87
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,161.35,98.16
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,110.09,58.42
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,61.06,28.28
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,25.49,15.94
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,17.29,4.44
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,9.53,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,87.63,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,224.37,155.83
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,301.55,242.96
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,384.03,315.28
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,448.74,370.57
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,516.24,425.59
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,563.55,462.0
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,615.51,499.43
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,658.43,527.22
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,699.87,552.77
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,731.73,571.17
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,761.15,587.43
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,782.87,600.65
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,801.56,611.84
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,812.78,617.57
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,820.64,621.12
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,821.59,619.21
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,812.99,611.1
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,804.61,602.99
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,792.77,592.72
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,773.9,579.5
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,751.83,564.29
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,724.27,545.03
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,693.79,523.61
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,657.55,497.7
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,621.63,471.4
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,578.62,439.89
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,533.9,406.17
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,484.11,367.28
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,433.76,326.79
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,379.31,282.03
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,325.5,236.53
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,269.46,189.32
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,215.91,143.62
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,160.72,98.24
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,110.77,60.11
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,60.29,28.61
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,25.24,15.5
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,12.22,0.97
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,83.52,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,214.0,143.91
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,292.63,237.49
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,375.41,312.36
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,439.17,368.67
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,505.7,424.91
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,549.88,460.06
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,593.09,492.88
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,634.31,523.42
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,674.23,552.12
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,573.63,470.57
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,455.3,372.18
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,615.42,502.23
