Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,86.35,66.41
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,77.33,59.03
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,157.29,116.09
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,196.99,134.27
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,144.71,90.71
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,100.14,56.9
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,56.73,29.26
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,25.89,15.34
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.58,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,15.68,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,72.8,49.44
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,119.38,93.13
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,158.91,128.29
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,199.62,163.86
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,234.26,193.69
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,269.42,223.32
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,310.55,256.63
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,340.66,280.52
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,393.36,323.03
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,447.26,365.64
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,360.74,293.93
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,271.08,218.7
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,368.51,298.54
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,466.11,376.01
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,474.86,382.22
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,482.43,387.85
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,491.18,394.01
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,498.38,398.92
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,411.95,329.7
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,330.22,263.41
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,369.14,295.44
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,395.11,316.7
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,280.12,223.96
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,161.84,127.29
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,255.81,204.94
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,332.73,266.22
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,300.6,239.45
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,269.17,213.23
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,237.63,186.65
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,206.9,160.44
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,173.67,132.31
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,141.76,105.12
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,108.4,77.4
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,78.19,53.15
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,50.45,32.4
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,28.99,17.7
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,15.02,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,64.56,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,140.92,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,256.24,187.12
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,355.31,289.37
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,425.26,353.39
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,498.48,417.16
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,554.54,464.94
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,610.9,511.03
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,654.39,543.98
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,696.45,574.98
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,724.02,594.25
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,755.34,616.14
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,777.56,631.8
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,796.71,645.2
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,808.46,651.95
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,816.76,656.29
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,818.16,656.9
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,815.96,655.06
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,807.07,647.51
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,794.61,637.51
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,776.22,624.19
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,754.47,608.46
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,726.71,587.16
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,696.03,563.27
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,660.19,534.84
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,621.91,503.98
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,578.89,468.76
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,534.12,431.29
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,485.24,389.42
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,435.56,345.86
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,381.54,297.81
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,327.8,248.94
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,271.2,197.99
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,216.88,148.8
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,160.71,99.9
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,109.51,58.92
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,60.18,27.61
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,23.27,13.72
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,11.24,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,130.94,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,242.82,176.8
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,340.13,281.04
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,409.6,345.55
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,482.43,409.68
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,537.62,456.3
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,593.16,501.19
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,637.3,535.14
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,680.16,567.13
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,713.07,589.73
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,737.33,605.36
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,760.6,622.0
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,780.93,636.38
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,792.57,643.16
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,800.87,647.61
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,803.37,649.44
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,802.35,648.84
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,794.12,641.88
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,782.4,632.51
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,764.6,619.6
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,743.5,604.32
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,718.14,585.01
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,689.62,562.81
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,654.49,534.75
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,616.9,504.24
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,574.85,469.68
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,531.03,432.83
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,482.28,390.85
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,432.72,347.11
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,379.64,299.47
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,326.85,251.0
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,270.67,199.54
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,216.76,150.04
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,160.91,101.13
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,110.1,60.16
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,60.75,28.4
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,23.29,13.84
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.25,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,180.72,127.99
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,331.01,272.74
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,400.06,336.9
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,467.94,397.75
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,525.51,447.38
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,583.63,495.55
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,533.07,452.43
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,463.45,393.53
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,600.91,505.88
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,734.38,605.88
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,757.49,620.08
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,777.63,632.96
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,789.52,639.65
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,798.08,643.96
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,793.64,638.89
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,791.99,636.09
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,667.23,541.07
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,518.88,423.18
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,548.35,447.83
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,563.69,460.01
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,382.39,315.01
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,199.51,163.14
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,293.34,243.06
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,370.73,305.96
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,409.8,336.9
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,432.69,353.52
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,374.47,305.62
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,323.77,263.59
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,284.99,229.83
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,247.17,196.18
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,206.34,159.73
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,166.89,124.27
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,127.14,89.59
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,90.86,59.57
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,54.89,33.21
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,24.98,15.41
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.56,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,20.28,9.03
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,34.69,24.17
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,53.08,41.02
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,70.94,57.23
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,87.54,72.06
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,104.18,86.66
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,121.11,101.54
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,138.31,116.45
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,148.69,124.97
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,159.19,133.49
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,172.24,144.41
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,185.38,155.31
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,159.68,132.75
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,135.03,111.19
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,161.33,133.58
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,187.68,155.62
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,264.99,220.52
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,331.52,274.5
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,268.15,221.47
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,199.34,164.04
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,162.95,133.91
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,127.89,104.43
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,109.62,89.34
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,91.67,74.28
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,109.07,89.4
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,126.55,104.48
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,124.5,102.86
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,122.42,101.28
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,110.7,91.37
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,99.08,81.45
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,85.67,69.97
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,72.38,58.41
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,58.75,46.25
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,45.27,34.09
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,32.4,22.36
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,19.49,10.89
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,155.57,100.96
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,285.52,231.14
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,354.33,293.7
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,427.79,356.81
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,485.55,404.6
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,544.66,451.45
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,585.65,485.32
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,630.4,520.3
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,666.86,547.23
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,701.41,572.21
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,724.48,588.83
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,744.76,603.35
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,756.97,611.84
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,766.01,618.04
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,768.28,617.53
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,767.23,614.77
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,759.55,607.71
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,748.58,598.45
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,731.58,586.76
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,711.5,572.88
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,685.12,553.65
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,656.07,531.07
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,560.91,455.6
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,467.57,380.83
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,411.08,335.38
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,353.22,288.2
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,391.37,317.92
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,406.58,325.87
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,354.25,279.28
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,303.39,233.48
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,250.01,185.64
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,200.11,140.7
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,148.14,96.15
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,102.31,59.64
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,58.0,30.16
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.08,14.48
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,11.72,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.77,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.84,4.12
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,25.07,15.53
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,38.06,27.41
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,51.27,39.36
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,65.53,52.14
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,79.69,64.69
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,92.07,75.54
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,104.47,86.28
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,55.79,43.61
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,78.75,63.63
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,152.14,126.92
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,158.87,132.19
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,165.69,137.61
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,88.45,71.33
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,19.04,10.98
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,19.5,11.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,32.99,23.08
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,46.5,34.79
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,26.94,17.83
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.42,0.82
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,43.23,32.05
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,79.19,63.2
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,68.41,53.84
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,57.66,44.55
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,34.83,24.81
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,12.05,4.94
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,11.12,4.14
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,10.19,3.34
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,120.77,91.51
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,196.64,142.93
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,146.65,99.76
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,103.76,65.52
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,60.33,35.27
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,28.36,18.2
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,14.2,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,81.65,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,199.53,118.05
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,308.49,250.03
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,379.09,316.6
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,448.74,378.37
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,509.45,430.59
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,571.13,481.59
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,616.34,517.25
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,660.42,550.42
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,696.24,575.43
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,729.96,598.35
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,746.55,607.63
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,766.47,619.36
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,779.47,626.26
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,789.17,630.82
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,791.15,629.52
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,789.67,625.73
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,782.05,617.04
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,770.99,606.05
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,753.75,591.21
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,733.28,574.14
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,707.38,553.02
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,678.58,529.32
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,643.65,503.47
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,606.41,475.42
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,564.3,443.67
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,520.62,409.72
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,474.28,372.96
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,425.61,332.95
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,372.17,287.8
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,319.61,241.89
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,265.09,193.51
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,213.09,147.0
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,158.7,100.52
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,109.97,61.72
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,60.79,29.12
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,22.9,13.37
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,10.83,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.97,5.25
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,19.93,11.67
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,26.91,18.02
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,33.88,24.27
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,40.87,30.45
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,47.39,36.21
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,53.92,41.91
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,146.39,123.22
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,241.74,204.67
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,224.21,188.59
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,195.44,163.27
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,304.65,256.56
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,391.0,328.37
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,464.65,389.65
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,524.85,439.34
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,484.68,404.31
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,444.54,369.72
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,367.96,306.11
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,295.29,244.88
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,373.01,311.51
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,443.1,369.99
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,400.03,333.65
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,352.12,293.67
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,330.18,275.41
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,313.48,261.08
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,245.5,204.11
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,186.11,154.27
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,167.09,137.94
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,148.36,121.63
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,127.75,103.72
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,107.62,86.05
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,86.03,67.17
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,65.44,49.24
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,46.0,32.74
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,28.48,18.39
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,14.73,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,101.88,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,216.41,112.5
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,330.59,272.46
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,404.95,346.31
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,483.12,418.01
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,541.93,471.08
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,601.27,522.6
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,647.63,561.12
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,692.73,596.88
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,728.67,623.42
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,756.11,642.75
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,779.98,659.9
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,800.85,674.59
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,814.41,682.42
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,824.53,687.69
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,827.61,688.92
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,827.05,687.58
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,819.32,679.8
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,807.97,669.51
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,790.46,655.92
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,769.52,639.88
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,743.05,618.91
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,713.42,594.99
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,677.34,565.5
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,638.75,533.51
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,595.9,497.69
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,551.08,459.36
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,501.28,415.79
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,450.67,370.37
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,395.84,320.35
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,341.36,269.43
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,283.77,215.48
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,228.39,163.35
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,170.8,111.43
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,118.24,67.36
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,66.98,32.32
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,25.48,16.29
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,11.24,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
