Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,191.92,165.5
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,472.03,411.36
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,736.63,619.78
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,579.71,490.01
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,401.09,339.74
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,616.56,517.42
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,807.42,655.83
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,811.89,651.16
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,812.82,646.47
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,807.11,637.11
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,797.83,625.73
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,782.59,617.66
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,763.9,607.35
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,738.21,590.81
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,709.56,571.31
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,573.47,467.06
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,439.12,361.32
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,396.24,328.32
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,361.7,300.26
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,429.0,353.62
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,462.71,375.81
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,409.72,328.66
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,356.72,280.63
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,299.52,228.14
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,244.3,176.88
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,187.38,125.54
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,134.87,80.53
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,81.89,41.93
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,38.16,18.4
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,12.38,0.48
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,129.78,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,276.43,208.46
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,351.05,292.12
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,431.22,364.49
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,490.46,415.55
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,550.98,464.91
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,598.04,501.97
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,644.31,535.67
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,674.9,555.29
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,709.37,577.17
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,734.24,592.32
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,756.34,605.26
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,771.62,612.04
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,783.65,616.5
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,720.41,571.46
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,642.84,515.16
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,712.98,568.35
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,774.63,611.71
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,759.52,602.06
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,741.07,590.86
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,716.59,574.01
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,689.13,554.64
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,656.98,529.73
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,622.28,502.41
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,581.81,469.55
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,539.54,434.52
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,493.46,396.15
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,446.34,355.91
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,394.57,310.53
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,343.3,264.5
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,288.38,215.4
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,235.36,167.27
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,180.25,118.64
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,129.86,76.28
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,79.24,39.79
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,37.49,17.37
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,11.85,0.58
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,93.79,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,238.95,178.01
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,314.06,261.44
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,395.72,335.95
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,457.7,390.8
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,517.38,441.69
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,566.48,481.41
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,615.06,518.52
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,656.65,548.6
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,696.69,576.68
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,722.96,594.23
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,746.52,609.58
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,756.22,614.66
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,769.06,622.18
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,774.41,625.91
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,776.39,627.3
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,770.55,622.08
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,761.33,614.51
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,747.65,604.22
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,730.7,591.62
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,706.98,572.93
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,680.33,551.7
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,648.72,526.54
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,614.61,499.01
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,575.62,467.11
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,536.8,434.56
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,491.2,396.46
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,444.63,356.51
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,394.58,312.07
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,344.41,266.48
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,289.86,217.54
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,237.12,169.54
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,183.02,120.99
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,132.54,77.83
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,81.33,40.65
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,38.81,17.57
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,11.81,0.95
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,21.0,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,58.53,39.9
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,91.22,73.66
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,123.49,103.7
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,151.99,129.77
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,180.87,155.59
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,205.67,177.25
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,230.54,198.47
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,226.63,194.03
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,232.73,197.93
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,227.85,192.58
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,222.64,186.95
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,232.75,194.74
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,242.81,202.34
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,362.09,302.94
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,480.31,398.0
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,641.93,526.29
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,770.75,620.4
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,755.73,607.32
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,737.45,593.61
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,713.46,576.3
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,686.5,556.43
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,654.16,531.25
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,619.36,503.73
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,579.45,471.15
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,537.76,436.42
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,493.59,399.11
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,446.53,358.56
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,394.53,313.25
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,343.09,267.23
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,288.6,218.42
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,236.15,170.71
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,181.67,122.17
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,131.82,79.7
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,81.77,42.94
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,38.96,18.31
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,17.7,5.08
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,12.39,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,9.05,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,17.63,7.64
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,33.53,22.87
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,50.01,37.75
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,68.66,54.31
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,87.01,70.4
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,105.39,86.57
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,124.02,102.76
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,128.15,105.87
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,132.39,109.0
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,171.53,142.81
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,222.69,186.2
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,267.05,223.41
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,323.15,269.58
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,163.64,135.74
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,28.8,19.18
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,80.11,63.03
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,134.98,109.05
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,239.89,197.71
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,346.46,284.85
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,323.27,264.81
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,292.32,239.01
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,145.52,118.09
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.13,3.87
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,8.81,1.89
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,6.49,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,22.74,13.83
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,39.01,27.77
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,35.28,24.63
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,31.56,21.48
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,27.83,18.35
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,24.11,15.18
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,19.93,11.57
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,15.75,7.91
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,11.57,4.2
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,7.4,0.46
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,4.16,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,58.04,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,160.48,113.26
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,229.63,187.35
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,303.96,254.32
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,199.87,168.5
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,69.86,54.97
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,82.86,66.43
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,95.84,77.6
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,91.43,73.59
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,87.77,70.22
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,107.8,87.01
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,127.95,103.66
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,133.46,107.88
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,139.05,112.18
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,214.37,175.48
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,281.88,230.86
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,202.1,164.35
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,120.74,96.03
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,144.7,116.07
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,168.75,135.84
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,154.78,124.23
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,141.18,113.02
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,123.57,98.56
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,106.3,84.31
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,96.08,75.89
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,85.96,67.52
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,264.6,216.68
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,400.35,320.29
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,353.16,278.85
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,307.16,238.79
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,258.28,196.05
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,212.16,155.3
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,163.54,113.39
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,120.36,77.64
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,76.19,44.97
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,42.0,23.52
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,19.67,7.22
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,9.53,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,66.59,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,178.37,125.06
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,251.09,204.8
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,330.14,276.15
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,392.42,330.84
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,457.19,385.6
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,506.61,426.61
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,556.12,466.35
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,598.6,498.57
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,640.09,528.21
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,371.22,312.64
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,55.8,42.32
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,103.59,83.2
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,154.61,125.52
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,126.03,101.4
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,98.96,78.67
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,184.5,150.44
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,266.55,216.87
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,238.3,193.24
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,202.44,163.84
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,194.2,156.92
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,186.19,150.13
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,233.75,189.81
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,271.36,220.65
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,413.92,337.17
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,511.37,411.78
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,467.02,374.84
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,422.08,337.39
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,374.56,296.32
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,327.27,254.31
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,275.7,208.31
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,225.57,163.12
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,174.24,117.65
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,127.3,77.75
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,80.21,42.92
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,41.69,20.16
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,17.47,6.25
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,5.72,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,11.12,2.42
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,19.94,11.07
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,28.78,19.0
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,38.56,27.63
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,48.34,36.19
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,58.19,44.67
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,68.05,53.04
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,67.91,52.77
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,68.02,52.68
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,189.47,157.07
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,323.84,268.52
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,351.44,290.27
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,378.71,311.79
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,369.26,302.99
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,359.28,293.9
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,468.18,383.71
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,573.87,467.76
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,636.04,517.49
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,682.73,553.79
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,614.81,497.97
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,541.97,438.28
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,483.48,391.29
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,420.81,340.71
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,472.85,382.49
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,503.72,405.28
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,418.99,335.86
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,341.3,272.38
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,304.21,240.73
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,267.41,208.61
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,227.28,173.68
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,188.4,139.48
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,148.15,104.5
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,110.75,72.95
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,73.33,44.42
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,41.14,22.8
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,19.98,8.22
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,108.77,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,262.09,184.46
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,344.08,283.25
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,430.0,362.13
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,491.93,417.4
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,555.24,471.46
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,604.4,512.02
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,652.8,549.34
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,691.82,578.23
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,722.81,600.28
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,749.24,617.31
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,772.87,631.83
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,788.5,640.84
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,800.87,647.47
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,806.6,649.65
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,808.8,649.33
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,804.42,643.61
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,796.45,635.49
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,781.8,622.91
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,763.71,607.95
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,740.03,587.95
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,713.17,565.77
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,680.6,539.38
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,645.38,510.23
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,604.84,475.91
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,562.28,439.73
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,515.19,402.56
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,466.99,363.41
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,414.98,320.1
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,362.97,275.44
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,307.64,227.8
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,253.48,180.0
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,197.05,130.75
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,144.74,86.4
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,92.15,47.14
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,47.75,21.21
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,17.91,7.49
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,11.44,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,64.48,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,172.64,118.5
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,249.41,203.47
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,331.88,277.91
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,405.23,342.64
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,482.1,408.47
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,534.61,452.55
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,587.28,495.51
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,631.62,529.61
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,680.5,565.9
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,709.84,587.09
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,736.64,606.34
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,758.59,622.3
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,777.52,635.96
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,785.42,641.94
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,789.9,645.51
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,784.75,640.91
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,781.98,638.26
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,770.61,630.32
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,755.78,619.8
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,736.62,606.13
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,713.94,589.65
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,682.66,565.72
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,648.6,538.61
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,610.8,506.97
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,570.58,472.57
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,523.92,432.47
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,475.99,390.25
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,424.02,343.57
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,371.67,295.34
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,315.83,243.29
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,260.98,191.59
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,203.82,138.87
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,150.22,91.32
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,95.98,49.37
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,49.55,21.42
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,17.85,7.86
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,12.39,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,100.27,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,243.0,170.73
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,325.12,271.56
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,411.16,352.51
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,475.1,411.76
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,540.77,470.42
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,592.02,515.82
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,642.74,558.65
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,682.75,590.5
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,720.88,620.22
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,749.2,642.17
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,774.75,661.75
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,786.87,669.32
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,802.05,679.41
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,808.7,683.59
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,811.85,685.15
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,809.53,681.58
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,803.58,675.34
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,789.46,663.88
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,771.87,649.86
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,569.66,483.73
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,360.11,304.04
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,529.68,450.79
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,656.45,556.01
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,616.04,520.52
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,573.53,483.39
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,526.89,441.94
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,478.97,398.51
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,426.95,350.81
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,374.87,301.99
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,318.88,249.29
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,264.04,197.15
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,206.58,143.9
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,153.22,96.19
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,99.2,53.63
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,53.09,24.88
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,22.35,12.03
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,21.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.96,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
